Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,22,7,15,6.5,4.5,3.25,11.45,4.5,0.0,0.0
2018,1,22,7,30,13.0,9.0,3.3,11.6,9.0,14.05,0.0
2018,1,22,7,45,14.0,23.5,3.4,11.75,24.5,33.96,12.42
2018,1,22,8,0,15.0,38.0,3.5,11.9,40.0,52.85,37.6
2018,1,22,8,15,77.0,55.0,3.45,11.9,69.5,115.19,92.25
2018,1,22,8,30,139.0,72.0,3.4,11.9,99.0,183.73,152.21
2018,1,22,8,45,153.5,89.5,3.4,11.95,126.0,207.29,173.53
2018,1,22,9,0,168.0,107.0,3.4,12.0,153.0,241.18,202.84
2018,1,22,9,15,188.5,122.5,3.4,12.1,181.5,288.12,242.27
2018,1,22,9,30,209.0,138.0,3.4,12.2,210.0,324.53,272.41
2018,1,22,9,45,251.5,148.0,3.4,12.35,244.0,370.21,310.13
2018,1,22,10,0,294.0,158.0,3.4,12.5,278.0,416.87,347.95
2018,1,22,10,15,501.0,131.0,3.45,12.55,353.0,559.38,464.77
2018,1,22,10,30,708.0,104.0,3.5,12.6,428.0,699.87,573.99
2018,1,22,10,45,777.0,94.0,3.6,12.65,466.5,742.5,604.8
2018,1,22,11,0,846.0,84.0,3.7,12.7,505.0,787.51,637.81
2018,1,22,11,15,838.0,88.5,3.75,12.7,517.0,785.41,635.42
2018,1,22,11,30,830.0,93.0,3.8,12.7,529.0,779.95,631.0
2018,1,22,11,45,839.0,92.5,3.8,12.75,540.0,778.79,629.61
2018,1,22,12,0,848.0,92.0,3.8,12.8,551.0,774.21,625.8
2018,1,22,12,15,867.0,88.0,3.8,12.8,558.5,769.7,622.32
2018,1,22,12,30,886.0,84.0,3.8,12.8,566.0,756.4,612.4
2018,1,22,12,45,884.0,83.5,3.8,12.75,560.0,738.03,598.92
2018,1,22,13,0,882.0,83.0,3.8,12.7,554.0,711.68,579.5
2018,1,22,13,15,877.5,82.0,3.7,12.65,540.5,680.2,554.77
2018,1,22,13,30,873.0,81.0,3.6,12.6,527.0,646.12,527.28
2018,1,22,13,45,864.5,79.5,3.5,12.55,506.5,606.68,495.15
2018,1,22,14,0,856.0,78.0,3.4,12.5,486.0,565.28,460.85
2018,1,22,14,15,842.0,76.0,3.3,12.4,458.0,518.8,421.86
2018,1,22,14,30,828.0,74.0,3.2,12.3,430.0,471.3,381.09
2018,1,22,14,45,808.0,71.5,3.1,12.2,396.5,420.0,336.26
2018,1,22,15,0,788.0,69.0,3.0,12.1,363.0,368.78,290.4
2018,1,22,15,15,736.5,68.5,3.0,12.1,320.0,309.83,237.93
2018,1,22,15,30,685.0,68.0,3.0,12.1,277.0,253.79,187.56
2018,1,22,15,45,663.0,61.0,2.8,11.8,239.0,202.87,140.87
2018,1,22,16,0,641.0,54.0,2.6,11.5,201.0,153.57,96.91
2018,1,22,16,15,573.5,47.5,2.55,11.2,158.5,101.92,56.7
2018,1,22,16,30,506.0,41.0,2.5,10.9,116.0,57.56,29.04
2018,1,22,16,45,381.5,32.5,2.5,10.65,77.5,26.06,16.41
2018,1,22,17,0,257.0,24.0,2.5,10.4,39.0,20.17,1.53
2018,1,22,17,15,128.5,12.0,2.5,10.3,19.5,11.44,0.0
2018,1,22,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,7,15,16.5,4.5,2.0,8.0,5.0,0.0,0.0
2018,1,23,7,30,33.0,9.0,2.0,8.2,10.0,22.49,0.0
2018,1,23,7,45,61.0,22.5,2.0,8.4,28.0,66.78,32.87
2018,1,23,8,0,89.0,36.0,2.0,8.6,46.0,103.7,80.59
2018,1,23,8,15,245.5,48.5,1.95,8.75,93.5,218.93,181.53
2018,1,23,8,30,402.0,61.0,1.9,8.9,141.0,334.9,281.62
2018,1,23,8,45,497.5,64.5,1.9,9.05,186.5,415.93,350.72
2018,1,23,9,0,593.0,68.0,1.9,9.2,232.0,499.08,419.63
2018,1,23,9,15,584.5,78.5,1.95,9.45,260.5,522.93,438.59
2018,1,23,9,30,576.0,89.0,2.0,9.7,289.0,544.13,455.0
2018,1,23,9,45,611.0,93.5,2.0,9.9,326.0,587.72,488.78
2018,1,23,10,0,646.0,98.0,2.0,10.1,363.0,630.4,520.39
2018,1,23,10,15,700.0,97.0,2.05,10.35,403.5,679.79,556.57
2018,1,23,10,30,754.0,96.0,2.1,10.6,444.0,727.83,591.07
2018,1,23,10,45,816.5,87.5,2.15,10.8,481.5,768.08,619.46
2018,1,23,11,0,879.0,79.0,2.2,11.0,519.0,809.8,648.73
2018,1,23,11,15,886.5,79.5,2.05,11.2,536.0,809.02,645.23
2018,1,23,11,30,894.0,80.0,1.9,11.4,553.0,811.27,644.42
2018,1,23,11,45,898.0,81.0,1.75,11.6,563.0,807.86,639.56
2018,1,23,12,0,902.0,82.0,1.6,11.8,573.0,800.95,632.33
2018,1,23,12,15,903.5,81.5,1.35,11.9,574.5,786.89,619.21
2018,1,23,12,30,905.0,81.0,1.1,12.0,576.0,769.46,603.68
2018,1,23,12,45,903.5,80.0,0.85,12.15,570.0,745.98,583.7
2018,1,23,13,0,902.0,79.0,0.6,12.3,564.0,719.42,561.52
2018,1,23,13,15,897.0,78.5,0.5,12.35,550.5,688.11,537.91
2018,1,23,13,30,892.0,78.0,0.4,12.4,537.0,654.16,511.28
2018,1,23,13,45,883.0,76.5,0.35,12.45,515.5,614.27,480.66
2018,1,23,14,0,874.0,75.0,0.3,12.5,494.0,574.46,449.45
2018,1,23,14,15,861.5,73.0,0.35,12.5,466.5,528.0,413.71
2018,1,23,14,30,849.0,71.0,0.4,12.5,439.0,480.34,375.84
2018,1,23,14,45,830.0,68.5,0.45,12.55,405.0,428.44,333.32
2018,1,23,15,0,811.0,66.0,0.5,12.6,371.0,376.5,289.26
2018,1,23,15,15,782.0,63.0,0.5,12.6,332.0,321.03,241.06
2018,1,23,15,30,753.0,60.0,0.5,12.6,293.0,267.15,193.2
2018,1,23,15,45,713.0,55.5,0.6,12.35,250.5,211.31,144.28
2018,1,23,16,0,673.0,51.0,0.7,12.1,208.0,158.94,99.23
2018,1,23,16,15,609.5,45.5,0.8,11.9,165.0,106.95,58.94
2018,1,23,16,30,546.0,40.0,0.9,11.7,122.0,59.73,29.16
2018,1,23,16,45,389.5,31.5,1.0,11.5,80.0,24.92,15.57
2018,1,23,17,0,233.0,23.0,1.1,11.3,38.0,18.93,3.19
2018,1,23,17,15,128.5,13.0,1.2,11.15,20.0,12.39,0.0
2018,1,23,17,30,24.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,10.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,4.1,10.2,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.2,10.5,8.0,13.12,0.0
2018,1,24,7,45,6.5,21.5,4.35,10.85,21.5,26.47,10.35
2018,1,24,8,0,0.0,35.0,4.5,11.2,35.0,35.44,23.53
2018,1,24,8,15,0.5,52.0,4.7,11.4,52.0,53.95,40.07
2018,1,24,8,30,1.0,69.0,4.9,11.6,69.0,71.92,55.93
2018,1,24,8,45,11.0,84.5,5.1,11.8,87.5,93.69,75.1
2018,1,24,9,0,21.0,100.0,5.3,12.0,106.0,124.07,101.41
2018,1,24,9,15,116.0,120.0,5.5,12.15,160.0,223.3,187.87
2018,1,24,9,30,211.0,140.0,5.7,12.3,214.0,328.9,277.96
2018,1,24,9,45,190.0,147.5,5.85,12.45,219.5,312.33,263.42
2018,1,24,10,0,169.0,155.0,6.0,12.6,225.0,306.47,257.67
2018,1,24,10,15,224.0,169.5,6.2,12.75,269.0,379.79,318.83
2018,1,24,10,30,279.0,184.0,6.4,12.9,313.0,440.98,369.27
2018,1,24,10,45,189.0,202.0,6.6,13.0,291.5,378.24,315.2
2018,1,24,11,0,99.0,220.0,6.8,13.1,270.0,314.09,259.66
2018,1,24,11,15,58.0,205.5,6.95,13.15,235.0,261.85,215.32
2018,1,24,11,30,17.0,191.0,7.1,13.2,200.0,200.69,163.29
2018,1,24,11,45,10.5,182.5,7.3,13.25,188.0,185.67,150.55
2018,1,24,12,0,4.0,174.0,7.5,13.3,176.0,171.08,138.15
2018,1,24,12,15,4.5,173.5,7.65,13.25,176.0,170.44,137.65
2018,1,24,12,30,5.0,173.0,7.8,13.2,176.0,169.84,137.21
2018,1,24,12,45,7.5,168.0,7.9,13.15,172.0,166.15,134.28
2018,1,24,13,0,10.0,163.0,8.0,13.1,168.0,162.4,131.34
2018,1,24,13,15,5.0,133.0,7.9,13.0,135.5,128.89,103.34
2018,1,24,13,30,0.0,103.0,7.8,12.9,103.0,96.37,76.05
2018,1,24,13,45,0.0,93.0,7.7,12.75,93.0,86.78,68.11
2018,1,24,14,0,0.0,83.0,7.6,12.6,83.0,77.29,60.22
2018,1,24,14,15,11.5,97.5,7.3,12.55,102.5,97.03,77.19
2018,1,24,14,30,23.0,112.0,7.0,12.5,122.0,118.03,95.08
2018,1,24,14,45,30.5,100.5,6.7,12.4,112.5,108.65,87.14
2018,1,24,15,0,38.0,89.0,6.4,12.3,103.0,98.65,78.49
2018,1,24,15,15,35.0,91.0,6.4,12.3,103.0,97.29,77.18
2018,1,24,15,30,32.0,93.0,6.4,12.3,103.0,95.98,75.9
2018,1,24,15,45,16.0,77.5,6.1,12.0,82.5,75.31,58.61
2018,1,24,16,0,0.0,62.0,5.8,11.7,62.0,57.37,43.77
2018,1,24,16,15,0.0,49.0,5.85,11.3,49.0,45.35,33.25
2018,1,24,16,30,0.0,36.0,5.9,10.9,36.0,33.45,22.73
2018,1,24,16,45,8.5,25.5,6.0,10.5,26.0,23.62,14.61
2018,1,24,17,0,17.0,15.0,6.1,10.1,16.0,13.56,1.87
2018,1,24,17,15,17.0,9.0,5.65,9.75,9.0,8.58,0.0
2018,1,24,17,30,17.0,3.0,5.2,9.4,2.0,0.0,0.0
2018,1,24,17,45,8.5,1.5,4.7,9.05,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,7,15,26.0,6.0,3.6,9.1,7.0,0.0,0.0
2018,1,25,7,30,52.0,12.0,3.5,9.3,14.0,33.47,0.0
2018,1,25,7,45,192.0,27.0,3.4,9.55,47.5,145.93,87.02
2018,1,25,8,0,332.0,42.0,3.3,9.8,81.0,246.59,197.79
2018,1,25,8,15,435.5,49.5,3.35,9.95,123.5,327.9,272.15
2018,1,25,8,30,539.0,57.0,3.4,10.1,166.0,415.47,348.99
2018,1,25,8,45,580.0,63.5,3.45,10.25,205.5,468.42,395.35
2018,1,25,9,0,621.0,70.0,3.5,10.4,245.0,522.21,440.8
2018,1,25,9,15,690.0,70.0,3.55,10.55,291.5,587.69,494.51
2018,1,25,9,30,759.0,70.0,3.6,10.7,338.0,650.53,543.3
2018,1,25,9,45,779.0,72.5,3.7,10.85,372.5,685.15,569.1
2018,1,25,10,0,799.0,75.0,3.8,11.0,407.0,717.66,593.03
2018,1,25,10,15,505.5,108.0,3.9,11.15,323.5,545.0,455.82
2018,1,25,10,30,212.0,141.0,4.0,11.3,240.0,336.19,281.75
2018,1,25,10,45,186.5,155.0,4.15,11.45,245.5,332.64,278.24
2018,1,25,11,0,161.0,169.0,4.3,11.6,251.0,315.34,263.0
2018,1,25,11,15,201.5,200.0,4.4,11.65,306.0,382.33,317.84
2018,1,25,11,30,242.0,231.0,4.5,11.7,361.0,460.38,380.21
2018,1,25,11,45,269.0,227.5,4.6,11.75,374.0,473.29,390.69
2018,1,25,12,0,296.0,224.0,4.7,11.8,387.0,484.8,400.28
2018,1,25,12,15,461.0,180.5,4.8,11.85,435.5,567.23,469.18
2018,1,25,12,30,626.0,137.0,4.9,11.9,484.0,636.83,526.56
2018,1,25,12,45,688.5,127.0,5.0,11.9,505.0,654.84,541.01
2018,1,25,13,0,751.0,117.0,5.1,11.9,526.0,667.38,551.2
2018,1,25,13,15,672.0,131.5,5.15,11.9,491.0,605.87,501.17
2018,1,25,13,30,593.0,146.0,5.2,11.9,456.0,546.1,452.25
2018,1,25,13,45,467.5,163.0,5.25,11.9,401.5,460.71,381.86
2018,1,25,14,0,342.0,180.0,5.3,11.9,347.0,380.0,314.62
2018,1,25,14,15,456.0,151.5,5.3,11.85,360.5,399.82,330.63
2018,1,25,14,30,570.0,123.0,5.3,11.8,374.0,405.53,333.47
2018,1,25,14,45,308.0,93.5,5.3,11.75,228.0,231.1,188.84
2018,1,25,15,0,46.0,64.0,5.3,11.7,82.0,79.82,62.45
2018,1,25,15,15,226.5,61.0,5.3,11.7,134.5,137.18,107.49
2018,1,25,15,30,407.0,58.0,5.3,11.7,187.0,172.29,129.89
2018,1,25,15,45,503.0,60.0,5.0,11.35,196.5,171.41,122.1
2018,1,25,16,0,599.0,62.0,4.7,11.0,206.0,159.02,104.25
2018,1,25,16,15,527.0,55.5,4.5,10.8,163.5,108.56,64.24
2018,1,25,16,30,455.0,49.0,4.3,10.6,121.0,66.04,36.49
2018,1,25,16,45,337.0,39.5,4.15,10.35,83.0,32.21,22.14
2018,1,25,17,0,219.0,30.0,4.0,10.1,45.0,23.89,9.24
2018,1,25,17,15,114.5,16.0,3.95,10.05,23.5,15.25,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.0,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,9.95,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,7,15,74.5,7.5,1.75,8.9,10.0,0.0,0.0
2018,1,26,7,30,149.0,15.0,1.8,9.1,20.0,77.62,0.0
2018,1,26,7,45,304.5,25.0,1.85,9.35,55.0,197.5,124.35
2018,1,26,8,0,460.0,35.0,1.9,9.6,90.0,306.72,245.76
2018,1,26,8,15,546.5,40.5,1.95,9.75,133.0,380.0,313.41
2018,1,26,8,30,633.0,46.0,2.0,9.9,176.0,454.15,378.56
2018,1,26,8,45,687.0,49.5,2.05,10.05,220.0,515.32,430.84
2018,1,26,9,0,741.0,53.0,2.1,10.2,264.0,577.8,482.19
2018,1,26,9,15,774.5,55.5,2.05,10.3,305.0,625.62,518.71
2018,1,26,9,30,808.0,58.0,2.0,10.4,346.0,672.62,553.29
2018,1,26,9,45,832.0,59.5,1.9,10.5,382.5,703.68,574.56
2018,1,26,10,0,856.0,61.0,1.8,10.6,419.0,738.92,598.48
2018,1,26,10,15,778.5,83.0,1.75,10.7,427.0,724.8,585.93
2018,1,26,10,30,701.0,105.0,1.7,10.8,435.0,702.2,567.68
2018,1,26,10,45,753.0,99.0,1.7,10.95,469.5,740.79,595.19
2018,1,26,11,0,805.0,93.0,1.7,11.1,504.0,773.7,617.63
2018,1,26,11,15,860.5,80.5,1.7,11.15,533.0,802.53,637.26
2018,1,26,11,30,916.0,68.0,1.7,11.2,562.0,821.43,649.76
2018,1,26,11,45,893.5,76.0,1.7,11.3,565.0,805.54,637.48
2018,1,26,12,0,871.0,84.0,1.7,11.4,568.0,786.36,623.35
2018,1,26,12,15,710.0,122.5,1.75,11.45,517.5,700.86,561.48
2018,1,26,12,30,549.0,161.0,1.8,11.5,467.0,601.79,485.98
2018,1,26,12,45,481.0,174.0,1.85,11.55,440.5,551.93,447.5
2018,1,26,13,0,413.0,187.0,1.9,11.6,414.0,503.07,408.86
2018,1,26,13,15,426.0,161.5,2.0,11.55,390.5,469.81,384.15
2018,1,26,13,30,439.0,136.0,2.1,11.5,367.0,434.48,357.12
2018,1,26,13,45,342.5,169.0,2.15,11.5,345.0,385.04,315.99
2018,1,26,14,0,246.0,202.0,2.2,11.5,323.0,349.38,285.71
2018,1,26,14,15,320.0,177.0,2.3,11.4,325.0,349.84,286.48
2018,1,26,14,30,394.0,152.0,2.4,11.3,327.0,348.81,284.83
2018,1,26,14,45,318.0,140.5,2.5,11.25,275.0,278.92,226.9
2018,1,26,15,0,242.0,129.0,2.6,11.2,223.0,220.93,178.5
2018,1,26,15,15,191.0,119.5,2.6,11.2,189.0,180.46,144.22
2018,1,26,15,30,140.0,110.0,2.6,11.2,155.0,143.6,113.24
2018,1,26,15,45,148.5,89.5,2.6,10.85,131.0,118.18,90.41
2018,1,26,16,0,157.0,69.0,2.6,10.5,107.0,90.68,65.66
2018,1,26,16,15,130.5,53.5,2.55,10.25,81.0,63.11,42.95
2018,1,26,16,30,104.0,38.0,2.5,10.0,55.0,38.91,24.29
2018,1,26,16,45,77.0,26.5,2.45,9.7,37.0,22.07,13.56
2018,1,26,17,0,50.0,15.0,2.4,9.4,19.0,12.75,3.01
2018,1,26,17,15,38.5,9.5,2.45,9.3,11.0,9.05,0.0
2018,1,26,17,30,27.0,4.0,2.5,9.2,3.0,0.0,0.0
2018,1,26,17,45,13.5,2.0,2.55,9.05,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,15,13.5,4.5,1.55,8.85,5.0,0.0,0.0
2018,1,27,7,30,27.0,9.0,1.6,9.1,10.0,20.09,0.0
2018,1,27,7,45,14.5,24.5,1.6,9.35,25.0,34.6,18.31
2018,1,27,8,0,2.0,40.0,1.6,9.6,40.0,42.76,30.1
2018,1,27,8,15,15.0,58.5,1.7,9.8,61.5,75.93,59.38
2018,1,27,8,30,28.0,77.0,1.8,10.0,83.0,104.86,84.97
2018,1,27,8,45,95.5,95.0,1.85,10.25,121.5,177.92,148.74
2018,1,27,9,0,163.0,113.0,1.9,10.5,160.0,245.97,207.25
2018,1,27,9,15,420.5,95.0,2.0,10.75,240.5,428.02,360.87
2018,1,27,9,30,678.0,77.0,2.1,11.0,321.0,607.98,504.67
2018,1,27,9,45,760.0,69.0,2.15,11.3,368.5,670.19,549.75
2018,1,27,10,0,842.0,61.0,2.2,11.6,416.0,730.16,593.03
2018,1,27,10,15,857.0,62.0,2.35,11.8,446.0,755.36,610.71
2018,1,27,10,30,872.0,63.0,2.5,12.0,476.0,777.8,626.58
2018,1,27,10,45,881.5,64.5,2.6,12.2,500.0,793.47,637.12
2018,1,27,11,0,891.0,66.0,2.7,12.4,524.0,805.86,645.38
2018,1,27,11,15,891.0,68.5,2.8,12.55,539.5,808.41,646.69
2018,1,27,11,30,891.0,71.0,2.9,12.7,555.0,807.45,645.64
2018,1,27,11,45,838.0,87.5,3.0,12.9,549.0,783.44,627.69
2018,1,27,12,0,785.0,104.0,3.1,13.1,543.0,749.99,602.94
2018,1,27,12,15,762.5,110.5,3.05,13.25,538.0,726.52,585.01
2018,1,27,12,30,740.0,117.0,3.0,13.4,533.0,703.84,567.67
2018,1,27,12,45,700.5,128.0,3.0,13.55,518.5,668.61,540.32
2018,1,27,13,0,661.0,139.0,3.0,13.7,504.0,632.17,511.38
2018,1,27,13,15,735.5,114.0,3.0,13.75,511.0,633.65,513.23
2018,1,27,13,30,810.0,89.0,3.0,13.8,518.0,626.85,508.1
2018,1,27,13,45,837.0,78.5,3.05,13.85,507.0,601.16,487.51
2018,1,27,14,0,864.0,68.0,3.1,13.9,496.0,569.03,461.4
2018,1,27,14,15,800.0,79.0,3.1,13.9,458.0,511.71,414.18
2018,1,27,14,30,736.0,90.0,3.1,13.9,420.0,455.13,366.95
2018,1,27,14,45,734.0,83.0,3.15,13.9,391.5,410.7,328.51
2018,1,27,15,0,732.0,76.0,3.2,13.9,363.0,364.96,287.73
2018,1,27,15,15,649.0,79.5,3.2,13.9,315.0,300.51,232.14
2018,1,27,15,30,566.0,83.0,3.2,13.9,267.0,243.78,182.98
2018,1,27,15,45,554.5,73.0,3.0,13.5,232.5,198.2,141.38
2018,1,27,16,0,543.0,63.0,2.8,13.1,198.0,153.3,101.02
2018,1,27,16,15,470.0,55.5,2.8,12.7,156.0,104.53,62.67
2018,1,27,16,30,397.0,48.0,2.8,12.3,114.0,63.84,35.58
2018,1,27,16,45,329.0,38.0,2.8,11.95,81.0,30.24,20.53
2018,1,27,17,0,261.0,28.0,2.8,11.6,48.0,23.14,10.88
2018,1,27,17,15,154.5,16.5,2.95,11.5,26.0,15.73,0.0
2018,1,27,17,30,48.0,5.0,3.1,11.4,4.0,0.0,0.0
2018,1,27,17,45,24.0,2.5,3.2,11.25,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,1,28,7,15,94.5,8.5,4.6,8.25,12.0,0.0,0.0
2018,1,28,7,30,189.0,17.0,4.8,8.6,24.0,97.04,0.0
2018,1,28,7,45,340.5,26.0,5.0,8.95,60.0,218.42,148.9
2018,1,28,8,0,492.0,35.0,5.2,9.3,96.0,324.71,264.58
2018,1,28,8,15,572.5,40.5,5.2,9.6,140.0,391.05,327.86
2018,1,28,8,30,653.0,46.0,5.2,9.9,184.0,468.54,397.17
2018,1,28,8,45,703.0,50.0,5.2,10.2,228.5,528.76,449.93
2018,1,28,9,0,753.0,54.0,5.2,10.5,273.0,590.06,501.6
2018,1,28,9,15,788.0,56.5,5.15,10.85,315.0,639.59,540.36
2018,1,28,9,30,823.0,59.0,5.1,11.2,357.0,688.33,577.36
2018,1,28,9,45,848.0,60.0,5.05,11.55,394.5,720.05,600.11
2018,1,28,10,0,873.0,61.0,5.0,11.9,432.0,755.97,625.71
2018,1,28,10,15,888.5,63.0,4.9,12.25,464.0,783.45,644.13
2018,1,28,10,30,904.0,65.0,4.8,12.6,496.0,808.03,660.13
2018,1,28,10,45,915.5,65.5,4.7,13.0,521.0,824.36,669.64
2018,1,28,11,0,927.0,66.0,4.6,13.4,546.0,837.35,676.66
2018,1,28,11,15,934.0,67.0,4.45,13.7,564.0,843.78,678.78
2018,1,28,11,30,941.0,68.0,4.3,14.0,582.0,846.58,678.32
2018,1,28,11,45,945.5,68.0,4.15,14.3,592.0,842.45,673.14
2018,1,28,12,0,950.0,68.0,4.0,14.6,602.0,834.62,665.66
2018,1,28,12,15,951.0,68.0,3.95,14.8,604.5,820.38,654.39
2018,1,28,12,30,952.0,68.0,3.9,15.0,607.0,802.57,640.68
2018,1,28,12,45,950.0,68.0,3.85,15.2,601.0,779.06,622.91
2018,1,28,13,0,948.0,68.0,3.8,15.4,595.0,752.26,602.82
2018,1,28,13,15,942.0,67.5,3.8,15.5,581.0,719.02,578.39
2018,1,28,13,30,936.0,67.0,3.8,15.6,567.0,683.04,550.76
2018,1,28,13,45,927.5,66.5,3.75,15.7,546.0,642.96,518.55
2018,1,28,14,0,919.0,66.0,3.7,15.8,525.0,600.69,484.01
2018,1,28,14,15,906.0,65.5,3.7,15.75,497.0,554.07,445.67
2018,1,28,14,30,893.0,65.0,3.7,15.7,469.0,506.1,405.24
2018,1,28,14,45,874.5,63.0,3.65,15.7,434.5,453.05,359.57
2018,1,28,15,0,856.0,61.0,3.6,15.7,400.0,399.74,312.48
2018,1,28,15,15,816.0,59.0,3.6,15.7,356.0,338.85,258.63
2018,1,28,15,30,776.0,57.0,3.6,15.7,312.0,280.52,206.17
2018,1,28,15,45,690.0,56.5,3.25,15.05,260.0,216.09,150.62
2018,1,28,16,0,604.0,56.0,2.9,14.4,208.0,158.58,102.45
2018,1,28,16,15,534.5,50.5,2.9,14.05,166.0,108.49,62.82
2018,1,28,16,30,465.0,45.0,2.9,13.7,124.0,65.94,34.65
2018,1,28,16,45,368.5,37.0,2.95,13.3,87.5,29.11,19.52
2018,1,28,17,0,272.0,29.0,3.0,12.9,51.0,23.93,12.13
2018,1,28,17,15,162.0,17.5,3.05,12.7,28.0,16.68,0.0
2018,1,28,17,30,52.0,6.0,3.1,12.5,5.0,0.0,0.0
2018,1,28,17,45,26.0,3.0,3.2,12.35,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,8.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,29,7,15,12.5,4.0,4.95,8.9,4.5,0.0,0.0
2018,1,29,7,30,25.0,8.0,5.0,9.1,9.0,18.35,0.0
2018,1,29,7,45,12.5,16.5,5.1,9.25,17.0,21.45,10.09
2018,1,29,8,0,0.0,25.0,5.2,9.4,25.0,23.2,13.83
2018,1,29,8,15,0.0,35.0,5.05,9.65,35.0,32.51,22.24
2018,1,29,8,30,0.0,45.0,4.9,9.9,45.0,41.82,30.55
2018,1,29,8,45,0.0,57.5,4.8,10.15,57.5,54.0,41.22
2018,1,29,9,0,0.0,70.0,4.7,10.4,70.0,66.45,52.0
2018,1,29,9,15,0.0,86.0,4.55,10.8,86.0,82.7,65.86
2018,1,29,9,30,0.0,102.0,4.4,11.2,102.0,98.93,79.52
2018,1,29,9,45,44.0,138.5,4.2,11.6,157.5,180.51,149.62
2018,1,29,10,0,88.0,175.0,4.0,12.0,213.0,257.72,214.32
2018,1,29,10,15,124.5,192.0,3.85,12.4,249.5,318.08,263.67
2018,1,29,10,30,161.0,209.0,3.7,12.8,286.0,366.76,302.76
2018,1,29,10,45,129.0,219.5,3.5,13.2,283.5,352.14,288.73
2018,1,29,11,0,97.0,230.0,3.3,13.6,281.0,324.18,264.42
2018,1,29,11,15,104.5,235.0,3.2,13.95,291.5,333.77,271.63
2018,1,29,11,30,112.0,240.0,3.1,14.3,302.0,355.12,287.88
2018,1,29,11,45,154.5,242.0,2.95,14.65,329.0,388.35,314.4
2018,1,29,12,0,197.0,244.0,2.8,15.0,356.0,420.28,339.43
2018,1,29,12,15,126.5,224.0,2.7,15.0,296.0,337.95,272.8
2018,1,29,12,30,56.0,204.0,2.6,15.0,236.0,248.43,199.88
2018,1,29,12,45,64.0,213.0,2.5,15.0,249.0,261.72,210.86
2018,1,29,13,0,72.0,222.0,2.4,15.0,262.0,274.32,220.92
2018,1,29,13,15,200.5,221.5,2.3,14.95,330.0,366.14,296.23
2018,1,29,13,30,329.0,221.0,2.2,14.9,398.0,448.21,361.18
2018,1,29,13,45,398.5,197.5,2.05,14.85,403.5,458.93,369.13
2018,1,29,14,0,468.0,174.0,1.9,14.8,409.0,456.36,366.7
2018,1,29,14,15,300.0,185.0,2.05,14.75,332.5,349.76,281.84
2018,1,29,14,30,132.0,196.0,2.2,14.7,256.0,258.52,208.32
2018,1,29,14,45,201.5,175.0,2.3,14.65,259.0,260.32,209.63
2018,1,29,15,0,271.0,154.0,2.4,14.6,262.0,258.42,206.44
2018,1,29,15,15,195.5,135.0,2.4,14.6,209.0,198.21,156.9
2018,1,29,15,30,120.0,116.0,2.4,14.6,156.0,144.46,113.13
2018,1,29,15,45,84.5,107.0,2.4,14.15,133.5,119.62,92.93
2018,1,29,16,0,49.0,98.0,2.4,13.7,111.0,98.19,75.92
2018,1,29,16,15,38.0,80.5,2.5,13.35,89.5,77.12,58.35
2018,1,29,16,30,27.0,63.0,2.6,13.0,68.0,57.56,42.15
2018,1,29,16,45,15.5,46.0,2.65,12.6,48.5,40.0,29.1
2018,1,29,17,0,4.0,29.0,2.7,12.2,29.0,26.11,14.46
2018,1,29,17,15,14.5,16.5,2.9,12.05,16.5,15.73,0.0
2018,1,29,17,30,25.0,4.0,3.1,11.9,4.0,3.81,0.0
2018,1,29,17,45,12.5,2.0,3.25,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,15,50.0,8.0,2.75,9.9,10.0,7.63,0.0
2018,1,30,7,30,100.0,16.0,2.9,10.2,20.0,58.32,0.0
2018,1,30,7,45,177.5,30.0,3.0,10.55,48.5,148.23,104.28
2018,1,30,8,0,255.0,44.0,3.1,10.9,77.0,212.43,171.64
2018,1,30,8,15,310.0,56.0,3.1,11.15,112.0,267.07,221.82
2018,1,30,8,30,365.0,68.0,3.1,11.4,147.0,325.81,273.77
2018,1,30,8,45,466.5,72.0,3.1,11.6,195.5,411.39,346.77
2018,1,30,9,0,568.0,76.0,3.1,11.8,244.0,500.07,420.17
2018,1,30,9,15,608.0,81.0,2.95,12.15,284.5,550.94,460.24
2018,1,30,9,30,648.0,86.0,2.8,12.5,325.0,601.84,498.92
2018,1,30,9,45,607.5,103.0,2.7,12.85,345.0,605.94,499.72
2018,1,30,10,0,567.0,120.0,2.6,13.2,365.0,605.32,496.68
2018,1,30,10,15,679.5,104.5,2.55,13.5,418.5,684.41,555.84
2018,1,30,10,30,792.0,89.0,2.5,13.8,472.0,759.07,608.83
2018,1,30,10,45,858.0,78.0,2.45,14.1,512.0,804.8,639.54
2018,1,30,11,0,924.0,67.0,2.4,14.4,552.0,841.13,663.24
2018,1,30,11,15,930.5,67.5,2.35,14.65,569.5,846.66,665.02
2018,1,30,11,30,937.0,68.0,2.3,14.9,587.0,848.56,664.64
2018,1,30,11,45,940.5,68.5,2.2,15.15,597.0,844.35,659.68
2018,1,30,12,0,944.0,69.0,2.1,15.4,607.0,836.45,652.33
2018,1,30,12,15,945.5,69.0,2.1,15.65,609.5,822.73,641.95
2018,1,30,12,30,947.0,69.0,2.1,15.9,612.0,805.42,629.22
2018,1,30,12,45,946.0,68.0,2.05,16.15,606.0,781.59,611.57
2018,1,30,13,0,945.0,67.0,2.0,16.4,600.0,754.45,591.71
2018,1,30,13,15,940.5,67.0,2.1,16.5,587.0,722.87,570.1
2018,1,30,13,30,936.0,67.0,2.2,16.6,574.0,688.42,545.48
2018,1,30,13,45,928.5,66.0,2.25,16.7,553.0,648.31,514.7
2018,1,30,14,0,921.0,65.0,2.3,16.8,532.0,605.95,481.46
2018,1,30,14,15,899.5,65.5,2.45,16.65,501.5,555.66,442.05
2018,1,30,14,30,878.0,66.0,2.6,16.5,471.0,504.73,400.83
2018,1,30,14,45,870.0,62.5,2.8,16.3,439.0,455.3,359.5
2018,1,30,15,0,862.0,59.0,3.0,16.1,407.0,404.64,315.56
2018,1,30,15,15,837.0,57.0,3.0,16.1,367.5,348.67,265.71
2018,1,30,15,30,812.0,55.0,3.0,16.1,328.0,292.92,215.11
2018,1,30,15,45,767.5,53.0,2.95,15.4,283.5,234.3,162.97
2018,1,30,16,0,723.0,51.0,2.9,14.7,239.0,179.5,114.96
2018,1,30,16,15,563.0,52.5,2.85,14.25,182.0,116.31,68.0
2018,1,30,16,30,403.0,54.0,2.8,13.8,125.0,72.51,41.67
2018,1,30,16,45,293.5,43.0,2.7,13.3,86.5,34.61,24.44
2018,1,30,17,0,184.0,32.0,2.6,12.8,48.0,25.12,14.17
2018,1,30,17,15,117.5,19.0,2.6,12.65,27.0,18.11,0.0
2018,1,30,17,30,51.0,6.0,2.6,12.5,6.0,5.72,0.0
2018,1,30,17,45,25.5,3.0,2.6,12.3,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,31,7,15,117.0,9.5,2.65,10.1,14.5,9.05,0.0
2018,1,31,7,30,234.0,19.0,2.6,10.5,29.0,119.26,0.0
2018,1,31,7,45,372.5,27.0,2.55,10.85,66.0,239.54,173.61
2018,1,31,8,0,511.0,35.0,2.5,11.2,103.0,330.96,267.68
2018,1,31,8,15,554.0,43.0,2.3,11.4,142.5,392.07,323.64
2018,1,31,8,30,597.0,51.0,2.1,11.6,182.0,449.3,373.55
2018,1,31,8,45,619.5,59.5,1.9,11.8,221.0,495.6,412.15
2018,1,31,9,0,642.0,68.0,1.7,12.0,260.0,541.52,448.34
2018,1,31,9,15,628.0,79.5,1.7,12.25,290.0,564.62,465.79
2018,1,31,9,30,614.0,91.0,1.7,12.5,320.0,584.49,480.1
2018,1,31,9,45,614.5,101.5,1.7,12.75,350.0,610.99,499.02
2018,1,31,10,0,615.0,112.0,1.7,13.0,380.0,635.01,515.5
2018,1,31,10,15,731.0,95.0,1.85,13.25,435.5,715.37,574.7
2018,1,31,10,30,847.0,78.0,2.0,13.5,491.0,792.18,629.56
2018,1,31,10,45,885.5,72.0,2.1,13.8,523.0,815.37,644.6
2018,1,31,11,0,924.0,66.0,2.2,14.1,555.0,842.43,662.94
2018,1,31,11,15,930.0,67.0,2.25,14.3,572.5,848.23,665.95
2018,1,31,11,30,936.0,68.0,2.3,14.5,590.0,850.39,666.73
2018,1,31,11,45,939.0,68.5,2.35,14.7,600.0,845.82,662.91
2018,1,31,12,0,942.0,69.0,2.4,14.9,610.0,837.57,656.69
2018,1,31,12,15,940.0,70.0,2.45,15.15,611.5,822.33,645.52
2018,1,31,12,30,938.0,71.0,2.5,15.4,613.0,803.62,632.03
2018,1,31,12,45,921.0,75.0,2.55,15.6,603.0,773.83,610.74
2018,1,31,13,0,904.0,79.0,2.6,15.8,593.0,741.44,587.59
2018,1,31,13,15,848.5,89.5,2.65,15.9,563.0,691.21,551.24
2018,1,31,13,30,793.0,100.0,2.7,16.0,533.0,636.87,509.49
2018,1,31,13,45,796.5,93.0,2.7,16.15,514.0,601.33,481.74
2018,1,31,14,0,800.0,86.0,2.7,16.3,495.0,563.17,451.22
2018,1,31,14,15,805.5,79.0,2.7,16.3,472.0,523.58,419.05
2018,1,31,14,30,811.0,72.0,2.7,16.3,449.0,481.44,383.88
2018,1,31,14,45,804.0,67.5,2.7,16.3,418.5,433.91,343.37
2018,1,31,15,0,797.0,63.0,2.7,16.3,388.0,385.27,300.75
2018,1,31,15,15,761.0,62.5,2.7,16.3,348.5,329.76,251.9
2018,1,31,15,30,725.0,62.0,2.7,16.3,309.0,276.51,204.18
2018,1,31,15,45,699.5,57.5,2.55,15.7,270.0,224.45,157.25
2018,1,31,16,0,674.0,53.0,2.4,15.1,231.0,174.27,112.58
2018,1,31,16,15,559.0,52.5,2.4,14.65,181.5,117.1,68.69
2018,1,31,16,30,444.0,52.0,2.4,14.2,132.0,74.18,41.34
2018,1,31,16,45,378.5,41.5,2.45,13.75,96.0,35.53,25.27
2018,1,31,17,0,313.0,31.0,2.5,13.3,60.0,25.28,14.67
2018,1,31,17,15,184.5,19.0,2.5,13.15,33.5,15.84,0.0
2018,1,31,17,30,56.0,7.0,2.5,13.0,7.0,6.67,0.0
2018,1,31,17,45,28.0,3.5,2.55,12.8,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
