Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,1,7,15,33.0,8.0,1.7,11.75,9.5,20.46,0.0
2018,2,1,7,30,66.0,16.0,1.8,12.1,19.0,54.43,0.0
2018,2,1,7,45,138.5,31.5,1.9,12.4,47.5,132.38,95.48
2018,2,1,8,0,211.0,47.0,2.0,12.7,76.0,193.91,155.69
2018,2,1,8,15,254.5,62.0,2.05,12.9,109.5,244.52,201.28
2018,2,1,8,30,298.0,77.0,2.1,13.1,143.0,298.13,248.03
2018,2,1,8,45,340.0,89.0,2.1,13.35,180.0,349.4,291.52
2018,2,1,9,0,382.0,101.0,2.1,13.6,217.0,402.62,335.28
2018,2,1,9,15,430.5,108.5,2.1,13.9,256.5,456.26,378.26
2018,2,1,9,30,479.0,116.0,2.1,14.2,296.0,511.24,421.11
2018,2,1,9,45,516.5,121.5,2.1,14.5,333.0,556.13,455.05
2018,2,1,10,0,554.0,127.0,2.1,14.8,370.0,600.74,488.07
2018,2,1,10,15,555.0,137.5,2.15,15.1,395.5,621.59,502.23
2018,2,1,10,30,556.0,148.0,2.2,15.4,421.0,640.14,514.67
2018,2,1,10,45,573.0,151.0,2.25,15.7,444.5,660.53,528.87
2018,2,1,11,0,590.0,154.0,2.3,16.0,468.0,684.25,545.23
2018,2,1,11,15,625.5,148.5,2.35,16.2,491.0,706.31,561.11
2018,2,1,11,30,661.0,143.0,2.4,16.4,514.0,725.48,574.28
2018,2,1,11,45,729.5,125.5,2.45,16.65,541.5,754.6,594.62
2018,2,1,12,0,798.0,108.0,2.5,16.9,569.0,776.12,609.37
2018,2,1,12,15,793.0,109.5,2.55,17.05,569.0,760.39,597.68
2018,2,1,12,30,788.0,111.0,2.6,17.2,569.0,741.75,584.27
2018,2,1,12,45,774.0,113.5,2.7,17.35,560.0,714.68,565.06
2018,2,1,13,0,760.0,116.0,2.8,17.5,551.0,687.76,545.6
2018,2,1,13,15,770.5,109.0,2.8,17.6,541.5,660.99,525.41
2018,2,1,13,30,781.0,102.0,2.8,17.7,532.0,633.39,504.16
2018,2,1,13,45,783.0,96.5,2.85,17.8,514.0,598.92,477.4
2018,2,1,14,0,785.0,91.0,2.9,17.9,496.0,561.97,448.15
2018,2,1,14,15,786.0,84.5,2.85,17.85,471.5,521.07,415.09
2018,2,1,14,30,787.0,78.0,2.8,17.8,447.0,478.04,379.45
2018,2,1,14,45,796.0,71.5,2.8,17.8,421.5,436.63,343.94
2018,2,1,15,0,805.0,65.0,2.8,17.8,396.0,392.62,305.06
2018,2,1,15,15,778.0,62.0,2.8,17.8,356.5,337.12,256.34
2018,2,1,15,30,751.0,59.0,2.8,17.8,317.0,283.0,207.87
2018,2,1,15,45,735.0,53.0,2.5,17.15,278.5,230.24,160.08
2018,2,1,16,0,719.0,47.0,2.2,16.5,240.0,178.3,113.53
2018,2,1,16,15,598.5,48.0,2.2,16.05,188.5,120.91,69.72
2018,2,1,16,30,478.0,49.0,2.2,15.6,137.0,74.63,40.05
2018,2,1,16,45,418.5,40.0,2.2,15.15,101.0,35.25,24.94
2018,2,1,17,0,359.0,31.0,2.2,14.7,65.0,25.09,14.75
2018,2,1,17,15,223.0,19.5,2.25,14.55,37.0,16.17,0.0
2018,2,1,17,30,87.0,8.0,2.3,14.4,9.0,7.63,0.0
2018,2,1,17,45,43.5,4.0,2.3,14.25,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,7,15,112.0,9.5,1.4,13.2,15.0,52.76,0.0
2018,2,2,7,30,224.0,19.0,1.5,13.5,30.0,134.99,0.0
2018,2,2,7,45,315.0,28.5,1.6,13.75,62.0,214.61,158.25
2018,2,2,8,0,406.0,38.0,1.7,14.0,94.0,287.21,230.4
2018,2,2,8,15,377.0,55.5,1.9,14.25,123.0,305.6,250.48
2018,2,2,8,30,348.0,73.0,2.1,14.5,152.0,323.8,268.06
2018,2,2,8,45,398.0,83.5,2.25,14.7,191.5,380.42,316.08
2018,2,2,9,0,448.0,94.0,2.4,14.9,231.0,439.42,364.51
2018,2,2,9,15,557.5,89.0,2.55,15.1,284.0,528.84,436.55
2018,2,2,9,30,667.0,84.0,2.7,15.3,337.0,618.07,505.79
2018,2,2,9,45,605.5,106.5,2.8,15.45,353.5,613.09,500.43
2018,2,2,10,0,544.0,129.0,2.9,15.6,370.0,596.72,486.2
2018,2,2,10,15,484.0,155.5,2.95,15.75,381.0,587.8,477.07
2018,2,2,10,30,424.0,182.0,3.0,15.9,392.0,574.27,464.29
2018,2,2,10,45,455.5,184.0,3.05,16.0,419.5,604.18,486.97
2018,2,2,11,0,487.0,186.0,3.1,16.1,447.0,632.58,508.06
2018,2,2,11,15,500.0,189.5,3.15,16.3,465.0,645.54,516.93
2018,2,2,11,30,513.0,193.0,3.2,16.5,483.0,656.35,524.27
2018,2,2,11,45,501.0,200.0,3.2,16.65,487.5,648.37,517.07
2018,2,2,12,0,489.0,207.0,3.2,16.8,492.0,638.39,508.54
2018,2,2,12,15,537.0,192.0,3.2,16.95,506.0,649.94,517.68
2018,2,2,12,30,585.0,177.0,3.2,17.1,520.0,657.89,523.9
2018,2,2,12,45,664.5,149.0,3.2,17.25,535.0,676.57,538.57
2018,2,2,13,0,744.0,121.0,3.2,17.4,550.0,683.93,544.64
2018,2,2,13,15,782.5,107.0,3.15,17.45,549.0,669.4,533.53
2018,2,2,13,30,821.0,93.0,3.1,17.5,548.0,652.36,520.29
2018,2,2,13,45,840.5,83.5,3.1,17.5,534.5,623.06,497.47
2018,2,2,14,0,860.0,74.0,3.1,17.5,521.0,587.77,469.59
2018,2,2,14,15,833.0,75.5,3.0,17.5,489.5,539.23,430.08
2018,2,2,14,30,806.0,77.0,2.9,17.5,458.0,488.6,388.25
2018,2,2,14,45,743.5,83.5,2.8,17.45,415.5,427.35,337.45
2018,2,2,15,0,681.0,90.0,2.7,17.4,373.0,369.51,288.64
2018,2,2,15,15,688.5,81.0,2.7,17.4,343.5,325.81,249.47
2018,2,2,15,30,696.0,72.0,2.7,17.4,314.0,280.21,207.54
2018,2,2,15,45,680.5,64.0,2.4,16.9,275.5,228.2,160.62
2018,2,2,16,0,665.0,56.0,2.1,16.4,237.0,178.67,116.23
2018,2,2,16,15,636.0,50.0,2.1,16.1,197.5,129.02,74.78
2018,2,2,16,30,607.0,44.0,2.1,15.8,158.0,82.26,41.47
2018,2,2,16,45,477.5,38.5,2.05,15.45,112.5,35.4,20.02
2018,2,2,17,0,348.0,33.0,2.0,15.1,67.0,26.83,16.41
2018,2,2,17,15,213.0,21.0,2.05,14.95,38.5,17.49,0.0
2018,2,2,17,30,78.0,9.0,2.1,14.8,10.0,8.58,0.0
2018,2,2,17,45,39.0,4.5,2.1,14.65,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.75,17.5,65.63,0.0
2018,2,3,7,30,284.0,21.0,3.4,12.1,35.0,164.21,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.45,74.5,264.58,199.8
2018,2,3,8,0,550.0,36.0,3.6,12.8,114.0,356.09,289.02
2018,2,3,8,15,621.0,41.5,3.55,13.1,159.5,427.14,353.07
2018,2,3,8,30,692.0,47.0,3.5,13.4,205.0,501.93,417.38
2018,2,3,8,45,735.5,50.5,3.4,13.7,250.0,559.64,465.47
2018,2,3,9,0,779.0,54.0,3.3,14.0,295.0,617.97,511.23
2018,2,3,9,15,809.0,56.5,3.3,14.4,337.5,665.54,546.41
2018,2,3,9,30,839.0,59.0,3.3,14.8,380.0,705.7,574.99
2018,2,3,9,45,860.0,60.5,3.3,15.2,417.5,742.29,600.25
2018,2,3,10,0,881.0,62.0,3.3,15.6,455.0,776.74,623.46
2018,2,3,10,15,894.5,63.5,3.25,16.0,486.5,802.69,639.84
2018,2,3,10,30,908.0,65.0,3.2,16.4,518.0,825.66,653.93
2018,2,3,10,45,917.5,66.5,3.2,16.75,543.5,842.13,663.69
2018,2,3,11,0,927.0,68.0,3.2,17.1,569.0,855.15,671.07
2018,2,3,11,15,932.5,69.0,3.15,17.4,586.5,860.67,673.02
2018,2,3,11,30,938.0,70.0,3.1,17.7,604.0,862.51,672.56
2018,2,3,11,45,940.5,70.5,3.05,18.05,614.0,857.58,667.35
2018,2,3,12,0,943.0,71.0,3.0,18.4,624.0,848.96,659.76
2018,2,3,12,15,943.0,71.5,2.9,18.6,626.0,834.69,648.42
2018,2,3,12,30,943.0,72.0,2.8,18.8,628.0,816.85,634.75
2018,2,3,12,45,940.0,72.0,2.75,19.05,622.0,792.71,616.95
2018,2,3,13,0,937.0,72.0,2.7,19.3,616.0,765.33,596.97
2018,2,3,13,15,931.5,72.0,2.65,19.4,602.5,733.1,573.9
2018,2,3,13,30,926.0,72.0,2.6,19.5,589.0,698.09,548.51
2018,2,3,13,45,918.0,70.5,2.55,19.6,567.5,657.24,517.0
2018,2,3,14,0,910.0,69.0,2.5,19.7,546.0,614.19,483.25
2018,2,3,14,15,897.5,68.0,2.5,19.65,517.5,567.22,446.21
2018,2,3,14,30,885.0,67.0,2.5,19.6,489.0,518.88,407.08
2018,2,3,14,45,868.0,65.0,2.5,19.5,454.5,466.33,363.65
2018,2,3,15,0,851.0,63.0,2.5,19.4,420.0,413.37,318.59
2018,2,3,15,15,827.0,60.5,2.5,19.4,380.5,356.87,269.47
2018,2,3,15,30,803.0,58.0,2.5,19.4,341.0,301.32,220.06
2018,2,3,15,45,768.0,55.0,2.2,18.8,297.5,243.83,169.18
2018,2,3,16,0,733.0,52.0,1.9,18.2,254.0,189.15,121.26
2018,2,3,16,15,680.0,47.5,1.85,17.85,208.5,133.79,76.23
2018,2,3,16,30,627.0,43.0,1.8,17.5,163.0,84.02,41.6
2018,2,3,16,45,538.0,36.5,1.75,17.15,119.5,37.78,20.59
2018,2,3,17,0,449.0,30.0,1.7,16.8,76.0,23.82,14.02
2018,2,3,17,15,281.5,20.5,1.7,16.7,44.0,16.83,0.0
2018,2,3,17,30,114.0,11.0,1.7,16.6,12.0,10.48,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.55,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,15,13.0,7.0,2.1,12.35,7.5,11.78,0.0
2018,2,4,7,30,26.0,14.0,2.2,12.7,15.0,28.9,0.0
2018,2,4,7,45,13.5,28.5,2.3,13.0,29.0,37.75,24.38
2018,2,4,8,0,1.0,43.0,2.4,13.3,43.0,43.48,30.79
2018,2,4,8,15,13.0,60.5,2.4,13.5,63.5,68.8,52.97
2018,2,4,8,30,25.0,78.0,2.4,13.7,84.0,101.17,81.03
2018,2,4,8,45,68.0,93.5,2.45,13.9,114.0,146.3,120.3
2018,2,4,9,0,111.0,109.0,2.5,14.1,144.0,204.76,170.08
2018,2,4,9,15,75.5,124.5,2.55,14.4,149.5,188.37,155.25
2018,2,4,9,30,40.0,140.0,2.6,14.7,155.0,180.17,147.03
2018,2,4,9,45,27.5,146.0,2.65,15.0,157.0,175.99,142.76
2018,2,4,10,0,15.0,152.0,2.7,15.3,159.0,161.97,130.37
2018,2,4,10,15,179.5,173.0,2.75,15.65,263.0,339.07,278.43
2018,2,4,10,30,344.0,194.0,2.8,16.0,367.0,511.83,415.5
2018,2,4,10,45,368.5,203.5,2.8,16.3,397.0,543.99,438.34
2018,2,4,11,0,393.0,213.0,2.8,16.6,427.0,574.92,460.77
2018,2,4,11,15,478.5,194.0,2.8,16.85,463.0,635.52,506.78
2018,2,4,11,30,564.0,175.0,2.8,17.1,499.0,681.03,540.97
2018,2,4,11,45,656.5,150.5,2.8,17.3,533.5,729.18,576.55
2018,2,4,12,0,749.0,126.0,2.8,17.5,568.0,767.27,603.12
2018,2,4,12,15,778.5,117.5,2.8,17.6,578.5,764.63,600.52
2018,2,4,12,30,808.0,109.0,2.8,17.7,589.0,762.0,598.41
2018,2,4,12,45,855.5,96.5,2.8,17.75,600.5,764.22,600.06
2018,2,4,13,0,903.0,84.0,2.8,17.8,612.0,756.76,594.8
2018,2,4,13,15,908.0,81.0,2.8,17.8,602.0,729.37,575.37
2018,2,4,13,30,913.0,78.0,2.8,17.8,592.0,698.67,553.24
2018,2,4,13,45,906.5,76.5,2.8,17.8,571.0,659.12,522.85
2018,2,4,14,0,900.0,75.0,2.8,17.8,550.0,617.27,490.1
2018,2,4,14,15,890.5,73.0,2.8,17.75,522.5,571.16,453.38
2018,2,4,14,30,881.0,71.0,2.8,17.7,495.0,523.45,414.4
2018,2,4,14,45,866.5,68.0,2.8,17.7,460.5,471.04,370.58
2018,2,4,15,0,852.0,65.0,2.8,17.7,426.0,418.02,324.98
2018,2,4,15,15,828.0,63.0,2.8,17.7,386.5,361.84,275.73
2018,2,4,15,30,804.0,61.0,2.8,17.7,347.0,306.58,226.17
2018,2,4,15,45,771.0,57.0,2.55,17.3,303.0,248.36,174.16
2018,2,4,16,0,738.0,53.0,2.3,16.9,259.0,192.76,124.94
2018,2,4,16,15,687.0,48.0,2.2,16.55,213.5,136.71,78.79
2018,2,4,16,30,636.0,43.0,2.1,16.2,168.0,86.02,42.87
2018,2,4,16,45,548.5,37.0,2.05,15.85,124.0,39.5,21.25
2018,2,4,17,0,461.0,31.0,2.0,15.5,80.0,24.59,14.92
2018,2,4,17,15,290.5,21.0,1.95,15.4,46.5,17.15,0.5
2018,2,4,17,30,120.0,11.0,1.9,15.3,13.0,10.48,0.0
2018,2,4,17,45,60.0,5.5,1.85,15.25,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.85,18.5,63.2,0.0
2018,2,5,7,30,267.0,22.0,0.8,14.0,37.0,160.98,24.79
2018,2,5,7,45,395.0,30.5,0.85,14.2,76.5,257.59,195.19
2018,2,5,8,0,523.0,39.0,0.9,14.4,116.0,353.28,281.78
2018,2,5,8,15,594.0,44.5,1.0,14.6,161.5,417.77,338.36
2018,2,5,8,30,665.0,50.0,1.1,14.8,207.0,492.06,400.16
2018,2,5,8,45,710.5,53.5,1.25,15.0,252.0,550.53,447.8
2018,2,5,9,0,756.0,57.0,1.4,15.2,297.0,609.77,493.73
2018,2,5,9,15,788.5,60.0,1.5,15.45,340.0,659.38,529.94
2018,2,5,9,30,821.0,63.0,1.6,15.7,383.0,708.08,564.65
2018,2,5,9,45,844.0,64.5,1.7,15.95,421.0,746.22,591.04
2018,2,5,10,0,867.0,66.0,1.8,16.2,459.0,775.55,610.83
2018,2,5,10,15,881.5,67.5,1.85,16.45,491.0,802.2,628.17
2018,2,5,10,30,896.0,69.0,1.9,16.7,523.0,825.93,643.38
2018,2,5,10,45,875.5,77.5,2.0,17.0,539.0,826.16,642.44
2018,2,5,11,0,855.0,86.0,2.1,17.3,555.0,829.24,643.87
2018,2,5,11,15,767.0,116.0,2.1,17.55,546.5,794.25,617.78
2018,2,5,11,30,679.0,146.0,2.1,17.8,538.0,751.46,586.52
2018,2,5,11,45,616.5,169.0,2.1,18.0,529.5,718.16,561.42
2018,2,5,12,0,554.0,192.0,2.1,18.2,521.0,678.79,531.03
2018,2,5,12,15,550.0,194.0,2.15,18.4,522.0,667.04,522.2
2018,2,5,12,30,546.0,196.0,2.2,18.6,523.0,653.19,511.61
2018,2,5,12,45,663.0,156.5,2.3,18.75,550.0,689.19,540.12
2018,2,5,13,0,780.0,117.0,2.4,18.9,577.0,709.9,556.63
2018,2,5,13,15,743.0,124.0,2.5,18.85,554.0,668.68,526.12
2018,2,5,13,30,706.0,131.0,2.6,18.8,531.0,624.59,493.21
2018,2,5,13,45,695.0,128.0,2.65,18.75,510.0,586.45,464.37
2018,2,5,14,0,684.0,125.0,2.7,18.7,489.0,547.01,433.89
2018,2,5,14,15,701.5,114.0,2.75,18.4,470.5,514.01,408.19
2018,2,5,14,30,719.0,103.0,2.8,18.1,452.0,477.75,378.94
2018,2,5,14,45,661.0,107.5,2.85,17.85,411.0,419.19,331.27
2018,2,5,15,0,603.0,112.0,2.9,17.6,370.0,364.41,285.8
2018,2,5,15,15,667.5,90.0,2.9,17.6,351.0,332.25,255.54
2018,2,5,15,30,732.0,68.0,2.9,17.6,332.0,293.47,217.99
2018,2,5,15,45,730.0,60.0,2.75,16.8,295.5,242.85,171.79
2018,2,5,16,0,728.0,52.0,2.6,16.0,259.0,191.52,125.06
2018,2,5,16,15,676.0,47.5,2.45,15.55,213.5,136.23,79.25
2018,2,5,16,30,624.0,43.0,2.3,15.1,168.0,86.42,43.58
2018,2,5,16,45,537.0,37.5,2.2,14.6,124.5,40.85,21.86
2018,2,5,17,0,450.0,32.0,2.1,14.1,81.0,25.33,15.8
2018,2,5,17,15,295.0,22.0,2.05,13.95,48.0,17.95,2.87
2018,2,5,17,30,140.0,12.0,2.0,13.8,15.0,11.44,0.0
2018,2,5,17,45,70.0,6.0,2.0,13.65,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,13.1,21.5,81.68,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.5,43.0,197.2,57.04
2018,2,6,7,45,492.5,28.0,3.0,13.9,86.0,297.37,229.54
2018,2,6,8,0,626.0,34.0,3.1,14.3,129.0,398.67,322.54
2018,2,6,8,15,691.5,38.5,3.2,14.5,176.5,468.68,385.07
2018,2,6,8,30,757.0,43.0,3.3,14.7,224.0,542.04,447.67
2018,2,6,8,45,797.5,45.5,3.4,14.9,270.5,593.57,490.78
2018,2,6,9,0,838.0,48.0,3.5,15.1,317.0,650.58,534.74
2018,2,6,9,15,864.5,50.5,3.55,15.3,360.5,697.52,569.48
2018,2,6,9,30,891.0,53.0,3.6,15.5,404.0,743.13,602.38
2018,2,6,9,45,910.0,55.0,3.6,15.7,443.0,780.53,628.27
2018,2,6,10,0,929.0,57.0,3.6,15.9,482.0,815.47,651.99
2018,2,6,10,15,941.5,58.5,3.6,16.15,514.5,841.73,668.98
2018,2,6,10,30,954.0,60.0,3.6,16.4,547.0,864.78,683.6
2018,2,6,10,45,963.0,61.0,3.55,16.6,573.0,880.87,693.05
2018,2,6,11,0,972.0,62.0,3.5,16.8,599.0,893.33,700.0
2018,2,6,11,15,978.0,62.5,3.45,17.0,617.5,898.88,702.17
2018,2,6,11,30,984.0,63.0,3.4,17.2,636.0,900.59,701.81
2018,2,6,11,45,986.0,63.5,3.4,17.4,646.0,895.07,696.86
2018,2,6,12,0,988.0,64.0,3.4,17.6,656.0,885.67,689.39
2018,2,6,12,15,986.5,64.5,3.35,17.75,657.5,869.62,677.23
2018,2,6,12,30,985.0,65.0,3.3,17.9,659.0,849.88,662.63
2018,2,6,12,45,980.5,66.0,3.3,18.05,652.5,824.84,644.68
2018,2,6,13,0,976.0,67.0,3.3,18.2,646.0,796.44,624.4
2018,2,6,13,15,971.5,67.0,3.25,18.25,632.5,763.73,601.0
2018,2,6,13,30,967.0,67.0,3.2,18.3,619.0,728.0,575.37
2018,2,6,13,45,959.0,66.5,3.2,18.35,597.5,686.67,544.12
2018,2,6,14,0,951.0,66.0,3.2,18.4,576.0,642.98,509.9
2018,2,6,14,15,938.5,64.5,3.15,18.35,546.5,593.57,470.57
2018,2,6,14,30,926.0,63.0,3.1,18.3,517.0,542.68,429.08
2018,2,6,14,45,909.5,61.5,3.0,18.2,481.5,488.72,384.01
2018,2,6,15,0,893.0,60.0,2.9,18.1,446.0,434.19,337.2
2018,2,6,15,15,870.5,58.0,2.9,18.1,405.5,376.72,286.89
2018,2,6,15,30,848.0,56.0,2.9,18.1,365.0,319.88,235.94
2018,2,6,15,45,814.5,53.0,2.55,17.45,320.0,259.0,181.71
2018,2,6,16,0,781.0,50.0,2.2,16.8,275.0,201.59,130.8
2018,2,6,16,15,730.5,46.5,2.15,16.4,228.0,144.25,83.2
2018,2,6,16,30,680.0,43.0,2.1,16.0,181.0,92.13,45.77
2018,2,6,16,45,595.0,37.0,2.05,15.55,135.0,42.54,21.66
2018,2,6,17,0,510.0,31.0,2.0,15.1,89.0,26.53,16.86
2018,2,6,17,15,342.5,22.5,1.95,15.05,53.5,18.29,4.57
2018,2,6,17,30,175.0,14.0,1.9,15.0,18.0,13.34,0.0
2018,2,6,17,45,87.5,7.0,1.85,15.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.8,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.9,2.0,0.0,0.0
2018,2,7,7,15,178.0,13.0,3.4,11.3,23.0,83.32,0.0
2018,2,7,7,30,332.0,23.0,3.5,11.7,44.0,194.52,76.95
2018,2,7,7,45,447.5,30.5,3.65,12.1,84.5,285.02,223.38
2018,2,7,8,0,563.0,38.0,3.8,12.5,125.0,370.48,303.46
2018,2,7,8,15,630.0,43.0,3.7,12.8,171.0,439.96,365.6
2018,2,7,8,30,697.0,48.0,3.6,13.1,217.0,512.86,427.86
2018,2,7,8,45,739.0,52.0,3.5,13.4,263.0,571.0,475.82
2018,2,7,9,0,781.0,56.0,3.4,13.7,309.0,629.7,521.09
2018,2,7,9,15,809.5,58.5,3.25,14.1,351.5,676.78,555.04
2018,2,7,9,30,838.0,61.0,3.1,14.5,394.0,716.26,582.17
2018,2,7,9,45,858.0,63.0,2.95,14.9,432.0,753.14,606.59
2018,2,7,10,0,878.0,65.0,2.8,15.3,470.0,787.79,628.75
2018,2,7,10,15,891.5,66.5,2.65,15.75,502.0,813.99,644.17
2018,2,7,10,30,905.0,68.0,2.5,16.2,534.0,837.19,657.19
2018,2,7,10,45,914.5,69.5,2.35,16.65,559.5,853.84,665.36
2018,2,7,11,0,924.0,71.0,2.2,17.1,585.0,867.03,671.05
2018,2,7,11,15,930.5,71.5,2.05,17.4,603.0,872.89,672.01
2018,2,7,11,30,937.0,72.0,1.9,17.7,621.0,875.08,670.52
2018,2,7,11,45,940.0,72.5,1.75,18.0,631.5,870.61,664.57
2018,2,7,12,0,943.0,73.0,1.6,18.3,642.0,862.43,656.24
2018,2,7,12,15,942.0,74.0,1.5,18.5,644.0,847.9,644.57
2018,2,7,12,30,941.0,75.0,1.4,18.7,646.0,829.81,630.69
2018,2,7,12,45,937.0,75.5,1.3,18.85,640.0,805.38,612.76
2018,2,7,13,0,933.0,76.0,1.2,19.0,634.0,777.75,592.77
2018,2,7,13,15,928.5,75.0,1.1,19.15,620.0,745.03,569.36
2018,2,7,13,30,924.0,74.0,1.0,19.3,606.0,709.46,544.02
2018,2,7,13,45,916.0,73.5,0.9,19.4,585.0,669.53,513.99
2018,2,7,14,0,908.0,73.0,0.8,19.5,564.0,627.35,481.6
2018,2,7,14,15,896.0,71.5,0.75,19.5,535.5,579.86,445.43
2018,2,7,14,30,884.0,70.0,0.7,19.5,507.0,530.95,407.27
2018,2,7,14,45,867.5,68.5,0.6,19.5,472.5,478.78,365.21
2018,2,7,15,0,851.0,67.0,0.5,19.5,438.0,426.11,321.63
2018,2,7,15,15,827.5,64.5,0.5,19.5,398.0,369.26,274.37
2018,2,7,15,30,804.0,62.0,0.5,19.5,358.0,313.32,226.49
2018,2,7,15,45,769.5,59.0,0.4,19.1,314.0,255.28,176.46
2018,2,7,16,0,735.0,56.0,0.3,18.7,270.0,200.0,128.9
2018,2,7,16,15,683.0,51.5,0.35,18.3,224.0,143.93,83.7
2018,2,7,16,30,631.0,47.0,0.4,17.9,178.0,93.36,47.84
2018,2,7,16,45,546.0,40.5,0.45,17.55,133.0,43.45,22.25
2018,2,7,17,0,461.0,34.0,0.5,17.2,88.0,26.84,17.1
2018,2,7,17,15,305.0,24.0,0.55,17.0,53.0,19.55,6.5
2018,2,7,17,30,149.0,14.0,0.6,16.8,18.0,13.34,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,2,8,7,15,173.0,14.0,1.3,12.05,24.0,82.61,0.0
2018,2,8,7,30,323.0,25.0,1.4,12.3,46.0,194.12,92.22
2018,2,8,7,45,438.5,32.5,1.5,12.55,87.0,283.81,221.76
2018,2,8,8,0,554.0,40.0,1.6,12.8,128.0,369.02,299.44
2018,2,8,8,15,622.0,45.5,1.5,13.05,174.5,439.69,360.58
2018,2,8,8,30,690.0,51.0,1.4,13.3,221.0,513.85,421.54
2018,2,8,8,45,732.5,55.0,1.3,13.5,267.0,572.32,467.59
2018,2,8,9,0,775.0,59.0,1.2,13.7,313.0,631.36,510.81
2018,2,8,9,15,807.0,61.0,1.15,14.05,356.5,680.33,544.56
2018,2,8,9,30,839.0,63.0,1.1,14.4,400.0,728.28,576.48
2018,2,8,9,45,863.5,63.5,1.05,14.75,439.0,760.42,596.22
2018,2,8,10,0,888.0,64.0,1.0,15.1,478.0,796.96,618.72
2018,2,8,10,15,901.5,66.0,1.0,15.55,510.5,824.05,634.69
2018,2,8,10,30,915.0,68.0,1.0,16.0,543.0,848.08,648.52
2018,2,8,10,45,924.5,69.0,1.05,16.45,568.5,864.25,657.78
2018,2,8,11,0,934.0,70.0,1.1,16.9,594.0,876.93,664.85
2018,2,8,11,15,940.5,71.0,1.1,17.25,612.5,883.45,667.4
2018,2,8,11,30,947.0,72.0,1.1,17.6,631.0,886.24,667.66
2018,2,8,11,45,950.0,72.5,1.15,17.95,641.5,881.72,664.02
2018,2,8,12,0,953.0,73.0,1.2,18.3,652.0,873.43,658.08
2018,2,8,12,15,954.5,73.0,1.25,18.6,654.5,859.6,648.69
2018,2,8,12,30,956.0,73.0,1.3,18.9,657.0,842.09,636.96
2018,2,8,12,45,955.5,72.0,1.35,19.15,651.5,818.3,621.16
2018,2,8,13,0,955.0,71.0,1.4,19.4,646.0,791.09,603.05
2018,2,8,13,15,951.0,70.5,1.5,19.5,632.5,758.65,582.1
2018,2,8,13,30,947.0,70.0,1.6,19.6,619.0,723.24,558.8
2018,2,8,13,45,940.0,69.0,1.7,19.65,598.0,682.56,530.16
2018,2,8,14,0,933.0,68.0,1.8,19.7,577.0,639.5,498.27
2018,2,8,14,15,922.0,67.0,1.85,19.65,548.5,592.04,462.0
2018,2,8,14,30,911.0,66.0,1.9,19.6,520.0,542.98,423.37
2018,2,8,14,45,895.5,64.0,1.95,19.55,485.0,489.44,380.08
2018,2,8,15,0,880.0,62.0,2.0,19.5,450.0,435.29,334.84
2018,2,8,15,15,858.0,59.5,2.0,19.5,409.5,377.9,285.55
2018,2,8,15,30,836.0,57.0,2.0,19.5,369.0,321.15,235.51
2018,2,8,15,45,804.0,54.5,1.95,18.8,324.5,261.47,183.16
2018,2,8,16,0,772.0,52.0,1.9,18.1,280.0,205.15,133.64
2018,2,8,16,15,723.5,48.0,1.95,17.55,233.5,147.77,86.05
2018,2,8,16,30,675.0,44.0,2.0,17.0,187.0,95.41,47.97
2018,2,8,16,45,595.5,38.5,2.0,16.4,141.0,46.26,23.28
2018,2,8,17,0,516.0,33.0,2.0,15.8,95.0,28.19,18.42
2018,2,8,17,15,350.5,24.0,2.05,15.55,57.5,19.39,7.43
2018,2,8,17,30,185.0,15.0,2.1,15.3,20.0,14.3,0.0
2018,2,8,17,45,92.5,7.5,2.15,15.1,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.4,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.5,2.0,0.0,0.0
2018,2,9,7,15,203.5,13.5,0.7,12.8,26.0,94.74,0.0
2018,2,9,7,30,374.0,24.0,0.7,13.1,50.0,218.52,117.64
2018,2,9,7,45,484.0,31.0,0.7,13.4,92.0,299.6,232.93
2018,2,9,8,0,594.0,38.0,0.7,13.7,134.0,390.24,312.57
2018,2,9,8,15,663.5,41.5,0.65,13.95,181.5,460.96,372.06
2018,2,9,8,30,733.0,45.0,0.6,14.2,229.0,535.17,431.24
2018,2,9,8,45,774.0,48.0,0.55,14.45,275.5,592.87,474.91
2018,2,9,9,0,815.0,51.0,0.5,14.7,322.0,645.04,511.12
2018,2,9,9,15,842.5,53.5,0.5,15.05,365.5,692.35,542.93
2018,2,9,9,30,870.0,56.0,0.5,15.4,409.0,738.44,572.94
2018,2,9,9,45,889.0,57.0,0.5,15.7,447.0,774.29,595.22
2018,2,9,10,0,908.0,58.0,0.5,16.0,485.0,807.77,615.59
2018,2,9,10,15,921.0,60.0,0.7,16.35,518.0,834.95,635.0
2018,2,9,10,30,934.0,62.0,0.9,16.7,551.0,858.98,652.24
2018,2,9,10,45,942.0,63.5,1.05,17.0,576.5,874.82,663.2
2018,2,9,11,0,950.0,65.0,1.2,17.3,602.0,887.05,671.85
2018,2,9,11,15,955.0,66.0,1.4,17.6,620.0,892.42,676.63
2018,2,9,11,30,960.0,67.0,1.6,17.9,638.0,893.99,678.83
2018,2,9,11,45,962.0,68.0,1.75,18.2,648.5,889.21,676.12
2018,2,9,12,0,964.0,69.0,1.9,18.5,659.0,880.61,670.88
2018,2,9,12,15,905.5,87.5,2.0,18.55,643.5,839.41,643.33
2018,2,9,12,30,847.0,106.0,2.1,18.6,628.0,801.35,617.95
2018,2,9,12,45,839.5,105.5,2.2,18.65,619.0,774.32,600.06
2018,2,9,13,0,832.0,105.0,2.3,18.7,610.0,744.58,579.98
2018,2,9,13,15,864.5,93.0,2.3,18.7,607.5,728.29,568.95
2018,2,9,13,30,897.0,81.0,2.3,18.7,605.0,703.91,552.0
2018,2,9,13,45,881.5,82.0,2.35,18.7,582.0,661.51,520.41
2018,2,9,14,0,866.0,83.0,2.4,18.7,559.0,617.48,486.8
2018,2,9,14,15,832.5,84.0,2.4,18.6,523.0,563.61,444.88
2018,2,9,14,30,799.0,85.0,2.4,18.5,487.0,508.12,400.82
2018,2,9,14,45,751.5,88.5,2.45,18.4,446.0,449.53,353.41
2018,2,9,15,0,704.0,92.0,2.5,18.3,405.0,392.94,306.47
2018,2,9,15,15,674.5,88.0,2.5,18.3,366.0,339.15,260.43
2018,2,9,15,30,645.0,84.0,2.5,18.3,327.0,287.23,214.99
2018,2,9,15,45,575.5,83.5,2.45,17.55,281.0,230.44,166.89
2018,2,9,16,0,506.0,83.0,2.4,16.8,235.0,180.58,125.13
2018,2,9,16,15,413.0,77.0,2.35,16.2,187.5,128.18,84.0
2018,2,9,16,30,320.0,71.0,2.3,15.6,140.0,87.56,55.51
2018,2,9,16,45,272.0,57.0,2.25,15.05,105.5,52.06,33.28
2018,2,9,17,0,224.0,43.0,2.2,14.5,71.0,33.25,22.96
2018,2,9,17,15,149.0,28.5,2.25,14.2,43.5,22.42,10.43
2018,2,9,17,30,74.0,14.0,2.3,13.9,16.0,13.34,0.0
2018,2,9,17,45,37.0,7.0,2.4,13.65,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.0,3.5,10.3,1.5,0.0,0.0
2018,2,10,7,0,29.0,4.0,3.5,10.5,3.0,0.0,0.0
2018,2,10,7,15,199.0,15.0,3.7,10.85,28.0,94.78,0.0
2018,2,10,7,30,369.0,26.0,3.9,11.2,53.0,220.29,132.26
2018,2,10,7,45,481.5,32.5,4.1,11.55,95.5,300.97,240.6
2018,2,10,8,0,594.0,39.0,4.3,11.9,138.0,392.86,324.55
2018,2,10,8,15,658.0,43.5,4.35,12.2,185.0,461.81,386.37
2018,2,10,8,30,722.0,48.0,4.4,12.5,232.0,533.93,448.33
2018,2,10,8,45,762.5,51.5,4.4,12.8,278.5,591.79,496.27
2018,2,10,9,0,803.0,55.0,4.4,13.1,325.0,650.06,541.21
2018,2,10,9,15,828.5,57.5,4.4,13.4,367.5,689.71,570.35
2018,2,10,9,30,854.0,60.0,4.4,13.7,410.0,733.96,602.35
2018,2,10,9,45,871.0,63.0,4.45,14.0,448.5,770.49,628.11
2018,2,10,10,0,888.0,66.0,4.5,14.3,487.0,804.57,651.72
2018,2,10,10,15,890.0,70.0,4.4,14.55,516.0,824.84,664.0
2018,2,10,10,30,892.0,74.0,4.3,14.8,545.0,841.69,673.73
2018,2,10,10,45,768.0,113.0,4.15,15.05,532.0,801.53,641.47
2018,2,10,11,0,644.0,152.0,4.0,15.3,519.0,743.56,596.61
2018,2,10,11,15,582.0,178.0,4.0,15.5,517.5,713.14,572.2
2018,2,10,11,30,520.0,204.0,4.0,15.7,516.0,686.06,549.34
2018,2,10,11,45,477.0,221.5,3.95,15.85,511.5,663.15,530.14
2018,2,10,12,0,434.0,239.0,3.9,16.0,507.0,638.48,509.65
2018,2,10,12,15,522.0,211.5,4.05,16.15,534.5,671.07,536.25
2018,2,10,12,30,610.0,184.0,4.2,16.3,562.0,702.99,561.64
2018,2,10,12,45,720.0,146.0,4.3,16.4,588.5,731.46,584.9
2018,2,10,13,0,830.0,108.0,4.4,16.5,615.0,748.71,598.15
2018,2,10,13,15,881.0,91.5,4.55,16.5,619.5,736.97,590.49
2018,2,10,13,30,932.0,75.0,4.7,16.5,624.0,723.77,581.93
2018,2,10,13,45,928.0,74.0,4.9,16.5,604.5,685.39,553.21
2018,2,10,14,0,924.0,73.0,5.1,16.5,585.0,644.44,521.04
2018,2,10,14,15,865.0,82.5,5.15,16.4,543.0,582.58,471.08
2018,2,10,14,30,806.0,92.0,5.2,16.3,501.0,520.99,420.49
2018,2,10,14,45,789.5,88.5,5.25,16.2,466.5,469.37,376.89
2018,2,10,15,0,773.0,85.0,5.3,16.1,432.0,417.54,331.88
2018,2,10,15,15,794.5,74.0,5.3,16.1,403.0,372.43,290.42
2018,2,10,15,30,816.0,63.0,5.3,16.1,374.0,323.67,244.47
2018,2,10,15,45,762.0,62.0,5.1,15.65,325.0,261.38,188.85
2018,2,10,16,0,708.0,61.0,4.9,15.2,276.0,204.02,138.03
2018,2,10,16,15,676.0,54.0,4.75,14.8,232.0,149.51,90.98
2018,2,10,16,30,644.0,47.0,4.6,14.4,188.0,98.2,51.71
2018,2,10,16,45,610.0,39.5,4.5,14.0,147.0,49.81,24.96
2018,2,10,17,0,576.0,32.0,4.4,13.6,106.0,26.86,17.6
2018,2,10,17,15,417.5,25.0,4.55,13.4,66.5,21.91,10.77
2018,2,10,17,30,259.0,18.0,4.7,13.2,27.0,17.16,0.0
2018,2,10,17,45,129.5,9.0,4.85,13.05,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,10.3,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,10.3,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,2.2,10.6,31.0,110.04,0.0
2018,2,11,7,30,432.0,26.0,2.2,10.9,59.0,243.65,156.35
2018,2,11,7,45,488.5,35.5,2.2,11.15,98.0,315.34,251.74
2018,2,11,8,0,545.0,45.0,2.2,11.4,137.0,379.73,311.97
2018,2,11,8,15,650.0,47.0,2.6,11.65,190.5,462.87,385.13
2018,2,11,8,30,755.0,49.0,3.0,11.9,244.0,557.96,465.37
2018,2,11,8,45,655.0,69.5,3.4,12.15,261.5,548.26,458.73
2018,2,11,9,0,555.0,90.0,3.8,12.4,279.0,524.47,439.76
2018,2,11,9,15,390.5,122.0,4.3,12.5,263.5,453.35,380.79
2018,2,11,9,30,226.0,154.0,4.8,12.6,248.0,362.37,303.75
2018,2,11,9,45,234.5,177.0,5.3,12.7,282.0,400.51,334.92
2018,2,11,10,0,243.0,200.0,5.8,12.8,316.0,437.76,364.74
2018,2,11,10,15,199.5,213.0,5.9,12.75,312.5,405.59,337.06
2018,2,11,10,30,156.0,226.0,6.0,12.7,309.0,384.57,318.27
2018,2,11,10,45,105.0,232.5,6.05,12.65,289.5,334.82,275.97
2018,2,11,11,0,54.0,239.0,6.1,12.6,270.0,297.15,243.21
2018,2,11,11,15,30.5,215.0,5.9,12.45,232.5,247.78,201.94
2018,2,11,11,30,7.0,191.0,5.7,12.3,195.0,190.6,154.04
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,213.62,173.25
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,236.4,192.06
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,340.34,278.88
