Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,12,30,166.0,292.0,5.9,12.0,396.0,441.94,362.07
2018,2,11,12,45,171.5,288.0,6.15,11.95,394.5,435.51,357.09
2018,2,11,13,0,177.0,284.0,6.4,11.9,393.0,428.29,351.73
2018,2,11,13,15,106.5,241.5,6.85,11.8,306.5,324.89,267.12
2018,2,11,13,30,36.0,199.0,7.3,11.7,220.0,219.75,179.55
2018,2,11,13,45,32.0,168.5,7.7,11.6,187.0,184.28,150.38
2018,2,11,14,0,28.0,138.0,8.1,11.5,154.0,149.77,121.7
2018,2,11,14,15,119.5,169.5,8.15,11.45,231.5,235.75,195.03
2018,2,11,14,30,211.0,201.0,8.2,11.4,309.0,307.74,255.04
2018,2,11,14,45,203.5,188.0,8.3,11.4,286.5,279.48,230.79
2018,2,11,15,0,196.0,175.0,8.4,11.4,264.0,251.68,206.74
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,282.65,228.95
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,288.51,226.4
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,187.95,144.94
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,117.04,92.37
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,109.77,79.49
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,84.96,52.97
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,53.27,31.82
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,31.66,22.12
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,24.15,13.22
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,18.11,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,113.09,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,239.27,163.57
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,324.11,264.17
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,414.71,347.64
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,479.48,406.54
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,546.64,464.82
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,607.05,514.93
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,662.12,557.64
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,707.56,591.34
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,751.45,622.89
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,787.35,647.54
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,820.59,669.69
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,843.05,683.64
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,862.1,695.23
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,883.16,708.53
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,900.83,719.31
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,906.61,721.83
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,908.59,721.83
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,904.16,717.4
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,895.89,710.43
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,881.16,699.41
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,862.74,685.89
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,837.8,667.48
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,809.5,646.72
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,776.34,622.77
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,740.21,596.55
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,698.46,564.89
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,654.39,529.71
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,605.98,490.66
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,555.97,449.32
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,502.51,404.01
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,448.5,356.95
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,390.64,305.63
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,332.43,252.82
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,273.13,198.71
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,216.26,146.89
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,158.39,97.1
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,105.46,56.62
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,55.58,29.41
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,30.56,21.19
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,22.98,12.73
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,17.16,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,8.58,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,103.49,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,227.21,161.74
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,308.54,252.6
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,397.52,333.59
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,466.81,395.32
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,545.79,462.09
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,603.53,508.88
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,661.53,552.63
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,710.66,587.78
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,758.57,620.89
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,790.65,641.53
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,827.04,665.02
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,854.25,680.98
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,878.31,694.38
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,893.93,702.1
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,905.96,707.3
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,912.14,708.0
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,914.5,706.06
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,909.87,699.29
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,901.39,689.97
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,886.86,678.2
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,868.62,664.1
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,844.02,644.96
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,815.98,623.62
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,783.16,600.88
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,747.35,576.08
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,705.66,545.69
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,661.6,511.91
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,613.07,475.64
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,562.97,437.11
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,508.86,394.33
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,454.16,349.61
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,396.05,300.81
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,337.5,250.19
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,277.8,198.54
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,220.46,148.1
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,162.11,98.81
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,108.58,58.21
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,57.42,29.7
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,29.49,20.23
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,23.31,13.3
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,16.93,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,9.53,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,5.72,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,105.07,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,233.93,168.94
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,313.65,252.24
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,401.74,328.67
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,464.57,383.2
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,535.92,442.15
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,593.63,487.92
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,651.63,531.0
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,646.98,527.27
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,630.46,514.74
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,482.24,396.78
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,299.38,245.8
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,324.44,265.54
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,335.29,273.11
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,337.97,274.5
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,340.38,275.74
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,429.7,347.68
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,504.94,407.01
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,586.56,471.95
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,664.59,532.86
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,639.13,512.31
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,602.66,484.2
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,680.68,547.67
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,742.31,596.85
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,746.31,600.64
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,741.07,598.04
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,680.67,552.15
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,618.75,503.34
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,566.44,461.93
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,513.91,419.16
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,476.27,387.22
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,434.67,350.38
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,387.68,307.06
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,337.71,259.83
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,278.47,205.59
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,221.37,153.13
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,162.53,101.8
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,108.96,60.0
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,59.43,31.5
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,31.12,21.89
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,25.05,15.13
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,18.8,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,10.48,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,35.37,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,145.24,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,265.24,199.57
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,342.97,283.57
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,426.65,361.04
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,502.29,428.92
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,581.62,497.19
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,640.98,545.67
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,694.45,586.91
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,741.2,621.54
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,786.44,654.15
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,823.76,679.74
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,858.46,702.9
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,886.05,720.64
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,910.38,735.81
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,928.88,746.6
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,943.68,754.69
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,950.87,757.61
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,954.05,757.79
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,948.55,751.88
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,939.01,743.29
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,923.21,731.09
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,903.51,716.26
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,879.14,698.43
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,851.13,678.04
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,816.29,652.58
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,778.29,624.78
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,735.34,593.38
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,689.84,557.35
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,638.31,515.83
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,585.2,472.06
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,529.07,424.64
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,472.19,375.29
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,412.81,322.67
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,353.7,268.92
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,292.06,212.6
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,232.35,158.01
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,169.54,103.54
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,113.0,59.49
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,58.9,28.54
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,29.95,20.81
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,25.15,15.39
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,18.61,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,10.48,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,43.35,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,145.39,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,261.45,196.91
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,339.79,275.72
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,421.67,348.45
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,490.28,407.61
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,561.65,466.49
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,618.99,511.29
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,676.47,553.75
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,724.07,587.25
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,763.63,614.04
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,800.54,638.32
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,835.04,660.5
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,861.37,677.01
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,884.53,691.27
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,900.86,701.16
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,913.57,708.7
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,919.35,711.33
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,921.3,711.55
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,916.22,706.6
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,907.3,699.25
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,893.73,690.03
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,876.4,678.33
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,852.28,661.4
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,824.69,642.14
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,791.92,619.94
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,756.08,595.43
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,715.03,566.76
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,671.54,533.87
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,622.22,495.63
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,571.24,455.0
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,516.94,410.39
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,461.97,363.83
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,404.01,313.41
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,345.47,261.19
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,285.14,207.16
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,226.97,154.72
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,167.63,103.51
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,112.76,60.74
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,58.32,29.96
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,28.82,19.77
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,24.15,14.68
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,19.41,0.0
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,10.96,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,42.06,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,144.74,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,258.4,196.72
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,337.32,273.26
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,419.34,345.3
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,488.41,403.72
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,560.25,461.63
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,617.82,505.81
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,675.58,547.71
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,723.81,580.88
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,764.04,607.47
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,800.8,630.54
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,835.25,651.53
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,862.21,666.85
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,885.98,679.87
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,902.11,687.75
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,914.65,693.33
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,920.27,695.58
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,922.07,695.53
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,917.42,691.27
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,908.92,684.7
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,894.34,676.26
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,876.03,665.35
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,851.35,650.05
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,823.2,632.27
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,789.7,611.38
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,753.2,587.97
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,711.68,559.93
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,667.75,527.43
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,619.27,491.01
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,569.17,451.99
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,515.75,408.91
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,461.61,363.62
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,403.61,313.21
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,346.02,261.79
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,284.24,206.94
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,225.88,154.42
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,167.22,103.62
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,113.26,61.37
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,62.35,31.58
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,30.59,21.36
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,24.96,15.51
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,19.18,0.84
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,10.96,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,5.48,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,34.53,0.44
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,64.5,46.79
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,113.81,91.8
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,167.23,140.06
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,160.98,135.49
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,140.2,117.34
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,146.38,122.16
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,159.87,132.81
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,257.77,217.64
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,348.36,294.86
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,518.65,439.4
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,670.64,565.3
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,715.68,600.1
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,753.63,629.0
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,690.11,575.72
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,627.93,522.33
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,697.88,580.47
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,770.95,639.87
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,852.62,703.48
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,917.55,753.46
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,886.68,729.81
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,846.86,699.48
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,826.84,684.6
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,803.24,666.88
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,762.06,635.13
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,719.43,601.33
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,587.18,491.11
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,457.14,381.5
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,481.65,403.17
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,489.35,409.36
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,474.32,394.62
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,451.74,372.06
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,391.28,317.13
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,333.75,263.91
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,261.16,200.56
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,199.95,148.55
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,147.12,104.74
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,104.9,72.79
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,70.65,46.26
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,41.37,31.36
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,30.41,20.6
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,20.67,3.92
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,10.81,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,90.26,26.11
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,169.14,134.45
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,286.32,242.07
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,421.96,364.13
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,493.48,429.39
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,568.43,495.48
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,624.73,543.42
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,686.06,592.82
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,735.27,631.11
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,783.17,667.57
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,821.23,695.53
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,849.79,715.62
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,876.02,734.01
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,899.08,749.83
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,915.28,760.17
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,927.87,767.8
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,933.52,770.8
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,935.35,771.09
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,930.86,766.49
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,922.53,759.15
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,908.24,748.03
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,890.21,734.18
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,865.95,715.58
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,838.21,694.38
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,784.19,652.86
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,725.85,607.17
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,701.11,587.34
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,668.85,560.81
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,627.5,525.77
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,582.75,487.0
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,528.9,439.53
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,474.24,390.16
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,414.64,335.54
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,355.81,280.39
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,294.64,222.74
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,235.6,167.09
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,176.32,113.74
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,121.42,69.02
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,68.38,36.34
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,32.92,23.96
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,26.94,17.81
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,20.79,5.91
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,13.34,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,61.27,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,164.76,72.17
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,269.71,215.41
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,354.39,294.61
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,443.09,372.85
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,508.1,428.64
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,575.1,483.38
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,513.98,431.92
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,415.07,349.45
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,442.25,370.96
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,467.38,389.51
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,567.92,469.33
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,659.06,539.35
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,780.58,630.19
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,885.7,705.03
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,907.48,719.87
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,925.94,733.28
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,931.73,737.15
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,933.72,738.59
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,927.94,734.68
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,918.37,728.24
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,903.74,719.19
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,885.42,707.44
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,861.15,690.97
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,833.44,671.91
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,800.31,648.7
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,764.19,623.02
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,722.69,593.31
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,678.79,559.33
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,624.42,515.44
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,570.87,471.06
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,427.08,352.58
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,304.25,250.74
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,252.93,207.59
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,209.32,170.8
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,187.42,151.08
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,163.79,129.36
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,118.32,92.0
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,81.61,62.91
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,61.28,46.26
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,43.49,33.57
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,29.05,19.82
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,16.07,4.43
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,10.01,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,16.97,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,128.63,67.1
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,241.45,193.69
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,324.77,270.61
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,416.59,351.73
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,488.36,413.91
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,560.05,473.94
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,619.15,520.72
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,678.64,565.61
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,728.39,601.72
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,776.97,636.26
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,809.41,657.75
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,846.42,682.47
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,873.78,698.39
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,897.97,711.73
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,913.62,719.15
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,925.68,724.03
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,931.96,722.41
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,934.41,717.51
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,869.91,666.66
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,799.59,612.56
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,751.93,582.51
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,699.76,546.99
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,730.05,573.75
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,749.04,590.81
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,761.12,601.59
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,763.31,605.34
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,721.64,577.49
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,677.73,545.26
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,628.99,507.29
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,578.76,467.07
2018,2,21,14,45,877.0,81.0,2.5,11.0,542.0,525.17,423.02
2018,2,21,15,0,860.0,80.0,2.6,11.0,506.0,470.24,376.46
2018,2,21,15,15,838.5,76.5,2.6,11.0,464.0,410.93,324.76
2018,2,21,15,30,817.0,73.0,2.6,11.0,422.0,352.34,272.24
2018,2,21,15,45,779.0,72.0,2.85,10.8,375.5,292.48,218.44
2018,2,21,16,0,741.0,71.0,3.1,10.6,329.0,235.81,167.0
2018,2,21,16,15,694.0,66.5,3.15,10.3,280.0,175.48,114.21
2018,2,21,16,30,647.0,62.0,3.2,10.0,231.0,122.16,71.33
