Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,45,584.0,54.5,3.25,9.7,183.0,70.66,38.49
2018,2,21,17,0,521.0,47.0,3.3,9.4,135.0,36.09,26.73
2018,2,21,17,15,413.5,37.0,3.4,9.15,92.5,29.38,20.05
2018,2,21,17,30,306.0,27.0,3.5,8.9,50.0,22.39,9.52
2018,2,21,17,45,165.0,15.0,3.6,8.6,26.0,14.3,0.0
2018,2,21,18,0,24.0,3.0,3.7,8.3,2.0,0.0,0.0
2018,2,21,18,15,12.0,1.5,3.75,8.2,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.1,7.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,6.95,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,6.85,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,6.6,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.1,6.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.25,6.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,7.2,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.15,7.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.2,7.2,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.3,7.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,7.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,6.9,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,6.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.7,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2018,2,22,6,45,10.0,5.0,5.95,7.2,5.5,0.0,0.0
2018,2,22,7,0,20.0,10.0,6.1,7.4,11.0,17.21,0.0
2018,2,22,7,15,184.5,26.0,6.2,7.6,47.5,132.08,78.16
2018,2,22,7,30,349.0,42.0,6.3,7.8,84.0,243.79,197.86
2018,2,22,7,45,474.5,47.5,6.45,8.0,133.5,335.77,283.11
2018,2,22,8,0,600.0,53.0,6.6,8.2,183.0,437.29,374.4
2018,2,22,8,15,657.5,58.0,6.6,8.35,232.5,505.14,435.08
2018,2,22,8,30,715.0,63.0,6.6,8.5,282.0,572.01,493.04
2018,2,22,8,45,754.0,67.0,6.6,8.65,330.5,631.19,541.65
2018,2,22,9,0,793.0,71.0,6.6,8.8,379.0,690.59,588.49
2018,2,22,9,15,819.0,73.5,6.6,9.0,423.5,737.89,624.47
2018,2,22,9,30,845.0,76.0,6.6,9.2,468.0,783.71,658.67
2018,2,22,9,45,864.0,78.0,6.6,9.35,507.5,821.34,686.08
2018,2,22,10,0,883.0,80.0,6.6,9.5,547.0,849.33,705.77
2018,2,22,10,15,893.5,82.5,6.65,9.6,579.5,874.93,723.91
2018,2,22,10,30,904.0,85.0,6.7,9.7,612.0,897.31,739.6
2018,2,22,10,45,828.5,112.5,6.8,9.75,611.5,877.33,723.25
2018,2,22,11,0,753.0,140.0,6.9,9.8,611.0,849.16,700.88
2018,2,22,11,15,532.5,189.0,7.05,9.85,526.5,701.3,583.49
2018,2,22,11,30,312.0,238.0,7.2,9.9,442.0,543.65,452.41
2018,2,22,11,45,171.0,237.5,7.35,9.95,349.5,402.66,334.73
2018,2,22,12,0,30.0,237.0,7.5,10.0,257.0,265.18,217.18
2018,2,22,12,15,96.0,267.0,7.65,10.0,331.5,351.61,290.45
2018,2,22,12,30,162.0,297.0,7.8,10.0,406.0,445.82,368.55
2018,2,22,12,45,331.0,266.0,8.0,10.0,487.0,552.86,459.55
2018,2,22,13,0,500.0,235.0,8.2,10.0,568.0,649.99,540.87
2018,2,22,13,15,370.5,254.0,8.4,9.95,498.0,545.11,453.97
2018,2,22,13,30,241.0,273.0,8.6,9.9,428.0,456.42,379.31
2018,2,22,13,45,137.0,247.0,8.8,9.85,334.5,340.45,282.6
2018,2,22,14,0,33.0,221.0,9.0,9.8,241.0,234.65,192.99
2018,2,22,14,15,85.5,185.0,9.1,9.75,233.5,232.78,192.83
2018,2,22,14,30,138.0,149.0,9.2,9.7,226.0,221.17,183.88
2018,2,22,14,45,332.0,153.0,9.3,9.6,323.0,321.27,268.22
2018,2,22,15,0,526.0,157.0,9.4,9.5,420.0,392.77,325.33
2018,2,22,15,15,299.5,153.0,9.4,9.5,300.0,265.44,217.87
2018,2,22,15,30,73.0,149.0,9.4,9.5,180.0,163.07,133.22
2018,2,22,15,45,81.5,127.5,9.4,9.25,159.0,141.14,114.02
2018,2,22,16,0,90.0,106.0,9.4,9.0,138.0,117.5,92.95
2018,2,22,16,15,319.5,88.0,9.25,8.85,177.0,131.49,94.42
2018,2,22,16,30,549.0,70.0,9.1,8.7,216.0,119.64,74.03
2018,2,22,16,45,471.5,61.0,9.0,8.5,168.0,71.87,42.73
2018,2,22,17,0,394.0,52.0,8.9,8.3,120.0,40.29,30.63
2018,2,22,17,15,341.0,41.5,8.8,8.2,86.5,33.43,23.73
2018,2,22,17,30,288.0,31.0,8.7,8.1,53.0,26.28,13.26
2018,2,22,17,45,152.0,16.5,8.6,8.0,27.5,15.73,0.0
2018,2,22,18,0,16.0,2.0,8.5,7.9,2.0,0.0,0.0
2018,2,22,18,15,8.0,1.0,8.45,7.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,7.8,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,7.75,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,7.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,7.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,7.5,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,7.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,7.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,7.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.4,7.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.1,6.9,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,6.8,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,6.65,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,6.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,6.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,6.25,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,6.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.3,6.1,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.15,5.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.1,5.8,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.05,5.7,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.0,5.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,5.9,5.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.85,5.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,5.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,5.2,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,5.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,5.05,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.4,4.9,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.3,4.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.3,4.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,4.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,4.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,4.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,4.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,4.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,4.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,4.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,4.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,4.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,4.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,4.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,23,6,45,52.0,6.5,5.0,5.3,8.0,0.0,0.0
2018,2,23,7,0,104.0,13.0,5.0,5.6,16.0,52.58,0.0
2018,2,23,7,15,234.5,27.0,5.15,5.95,51.5,157.12,102.46
2018,2,23,7,30,365.0,41.0,5.3,6.3,87.0,252.08,206.5
2018,2,23,7,45,529.0,44.0,5.45,6.6,143.5,362.29,306.93
2018,2,23,8,0,693.0,47.0,5.6,6.9,200.0,481.67,413.09
2018,2,23,8,15,748.5,51.0,5.6,7.1,252.5,551.69,475.05
2018,2,23,8,30,804.0,55.0,5.6,7.3,305.0,624.03,536.47
2018,2,23,8,45,837.0,58.0,5.6,7.45,354.5,681.0,581.65
2018,2,23,9,0,870.0,61.0,5.6,7.6,404.0,731.33,620.31
2018,2,23,9,15,892.5,64.0,5.5,7.8,450.0,778.67,655.17
2018,2,23,9,30,915.0,67.0,5.4,8.0,496.0,824.22,687.87
2018,2,23,9,45,930.5,69.0,5.35,8.15,536.0,860.56,713.3
2018,2,23,10,0,946.0,71.0,5.3,8.3,576.0,894.11,736.34
2018,2,23,10,15,957.0,73.0,5.25,8.5,610.0,920.71,753.81
2018,2,23,10,30,968.0,75.0,5.2,8.7,644.0,943.88,768.67
2018,2,23,10,45,974.0,76.5,5.15,8.9,669.5,958.39,777.12
2018,2,23,11,0,980.0,78.0,5.1,9.1,695.0,969.06,782.87
2018,2,23,11,15,983.0,78.5,5.1,9.25,712.5,971.95,783.58
2018,2,23,11,30,986.0,79.0,5.1,9.4,730.0,970.86,781.61
2018,2,23,11,45,987.5,80.0,5.1,9.55,740.0,965.04,776.37
2018,2,23,12,0,989.0,81.0,5.1,9.7,750.0,955.25,768.41
2018,2,23,12,15,987.5,82.0,5.1,9.85,752.0,938.94,755.86
2018,2,23,12,30,986.0,83.0,5.1,10.0,754.0,918.84,740.68
2018,2,23,12,45,982.5,84.0,5.1,10.1,747.5,893.43,721.83
2018,2,23,13,0,979.0,85.0,5.1,10.2,741.0,864.54,700.47
2018,2,23,13,15,974.5,84.5,5.1,10.3,726.5,829.95,674.84
2018,2,23,13,30,970.0,84.0,5.1,10.4,712.0,792.28,646.85
2018,2,23,13,45,962.5,83.5,5.05,10.45,689.5,749.68,614.85
2018,2,23,14,0,955.0,83.0,5.0,10.5,667.0,704.62,578.85
2018,2,23,14,15,944.5,81.0,4.95,10.5,636.5,653.98,537.46
2018,2,23,14,30,934.0,79.0,4.9,10.5,606.0,601.65,493.78
2018,2,23,14,45,919.0,77.5,4.8,10.55,569.0,546.11,446.18
2018,2,23,15,0,904.0,76.0,4.7,10.6,532.0,489.83,396.76
2018,2,23,15,15,884.0,73.5,4.7,10.6,489.5,430.11,343.55
2018,2,23,15,30,864.0,71.0,4.7,10.6,447.0,369.58,288.33
2018,2,23,15,45,834.0,68.0,4.65,10.4,399.0,307.21,230.94
2018,2,23,16,0,804.0,65.0,4.6,10.2,351.0,247.07,175.23
2018,2,23,16,15,760.0,61.0,4.45,9.75,300.5,186.15,120.99
2018,2,23,16,30,716.0,57.0,4.3,9.3,250.0,129.81,74.94
2018,2,23,16,45,650.5,51.5,4.2,8.9,199.5,75.92,40.45
2018,2,23,17,0,585.0,46.0,4.1,8.5,149.0,34.9,25.83
2018,2,23,17,15,471.5,37.5,4.1,8.25,103.5,29.51,20.4
2018,2,23,17,30,358.0,29.0,4.1,8.0,58.0,24.01,12.45
2018,2,23,17,45,202.0,17.5,4.15,7.75,31.5,16.68,0.0
2018,2,23,18,0,46.0,6.0,4.2,7.5,5.0,0.0,0.0
2018,2,23,18,15,23.0,3.0,4.2,7.4,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,7.1,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,6.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,6.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,6.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.2,6.45,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.2,6.35,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,5.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,5.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,5.35,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,5.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,24,6,45,76.5,9.0,3.7,6.35,11.5,0.0,0.0
2018,2,24,7,0,153.0,18.0,3.7,6.7,23.0,76.69,0.0
2018,2,24,7,15,295.5,29.0,3.85,7.05,60.0,188.23,129.96
2018,2,24,7,30,438.0,40.0,4.0,7.4,97.0,288.24,235.58
2018,2,24,7,45,506.0,48.5,4.2,7.75,141.5,356.72,300.1
2018,2,24,8,0,574.0,57.0,4.4,8.1,186.0,430.35,366.43
2018,2,24,8,15,560.5,71.5,4.4,8.35,222.0,464.25,396.86
2018,2,24,8,30,547.0,86.0,4.4,8.6,258.0,495.17,423.07
2018,2,24,8,45,479.0,108.5,4.45,8.8,276.5,489.35,417.38
2018,2,24,9,0,411.0,131.0,4.5,9.0,295.0,481.49,409.17
2018,2,24,9,15,436.5,141.5,4.55,9.2,333.0,525.51,444.5
2018,2,24,9,30,462.0,152.0,4.6,9.4,371.0,569.38,478.86
2018,2,24,9,45,637.0,126.0,4.65,9.6,454.0,700.18,583.2
2018,2,24,10,0,812.0,100.0,4.7,9.8,537.0,825.59,677.39
2018,2,24,10,15,839.0,98.0,4.8,9.95,573.0,859.09,700.7
2018,2,24,10,30,866.0,96.0,4.9,10.1,609.0,889.91,722.52
2018,2,24,10,45,831.5,111.0,5.0,10.25,620.5,883.15,716.36
2018,2,24,11,0,797.0,126.0,5.1,10.4,632.0,871.86,707.21
2018,2,24,11,15,730.0,153.0,5.2,10.4,626.5,846.41,687.96
2018,2,24,11,30,663.0,180.0,5.3,10.4,621.0,812.08,662.06
2018,2,24,11,45,631.0,195.5,5.35,10.4,620.0,793.09,647.18
2018,2,24,12,0,599.0,211.0,5.4,10.4,619.0,771.46,629.6
2018,2,24,12,15,600.0,211.0,5.5,10.4,621.0,760.25,621.19
2018,2,24,12,30,601.0,211.0,5.6,10.4,623.0,746.46,610.74
2018,2,24,12,45,563.0,223.5,5.75,10.45,606.5,708.11,580.5
2018,2,24,13,0,525.0,236.0,5.9,10.5,590.0,672.87,552.4
2018,2,24,13,15,478.5,246.5,6.0,10.55,564.5,628.93,517.03
2018,2,24,13,30,432.0,257.0,6.1,10.6,539.0,585.85,482.05
2018,2,24,13,45,411.5,253.5,6.25,10.65,515.0,541.75,446.87
2018,2,24,14,0,391.0,250.0,6.4,10.7,491.0,505.32,417.25
2018,2,24,14,15,403.0,227.0,6.5,10.7,465.5,474.92,392.7
2018,2,24,14,30,415.0,204.0,6.6,10.7,440.0,437.07,361.59
2018,2,24,14,45,555.0,159.0,6.65,10.75,453.5,441.09,364.18
2018,2,24,15,0,695.0,114.0,6.7,10.8,467.0,432.68,354.37
2018,2,24,15,15,640.0,116.5,6.7,10.8,421.5,373.29,301.93
2018,2,24,15,30,585.0,119.0,6.7,10.8,376.0,318.48,252.95
2018,2,24,15,45,533.0,114.5,6.75,10.6,329.5,261.36,202.15
2018,2,24,16,0,481.0,110.0,6.8,10.4,283.0,211.24,157.61
2018,2,24,16,15,530.5,90.0,6.65,10.15,256.0,171.9,119.15
2018,2,24,16,30,580.0,70.0,6.5,9.9,229.0,124.65,76.4
2018,2,24,16,45,490.0,63.0,6.35,9.65,178.5,75.84,44.85
2018,2,24,17,0,400.0,56.0,6.2,9.4,128.0,43.56,33.51
2018,2,24,17,15,332.5,45.0,6.15,9.2,92.0,36.36,26.39
2018,2,24,17,30,265.0,34.0,6.1,9.0,56.0,26.93,15.25
2018,2,24,17,45,145.0,19.5,6.0,8.75,30.5,18.59,0.0
2018,2,24,18,0,25.0,5.0,5.9,8.5,5.0,0.0,0.0
2018,2,24,18,15,12.5,2.5,5.85,8.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,8.2,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,8.1,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.5,7.85,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.4,7.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,7.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.85,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,6.55,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,6.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,5.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.45,5.75,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,5.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,5.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,25,6,45,90.5,9.0,2.3,6.65,12.5,0.0,0.0
2018,2,25,7,0,181.0,18.0,2.2,6.9,25.0,88.08,0.0
2018,2,25,7,15,332.0,28.5,2.2,7.2,64.5,206.89,148.59
2018,2,25,7,30,483.0,39.0,2.2,7.5,104.0,310.8,253.42
2018,2,25,7,45,563.0,46.0,2.2,7.8,152.5,386.19,322.38
2018,2,25,8,0,643.0,53.0,2.2,8.1,201.0,467.77,393.45
2018,2,25,8,15,698.5,57.5,2.2,8.45,252.0,532.26,447.99
2018,2,25,8,30,754.0,62.0,2.2,8.8,303.0,603.73,505.56
2018,2,25,8,45,788.5,65.5,2.25,9.2,352.0,660.86,548.23
2018,2,25,9,0,823.0,69.0,2.3,9.6,401.0,717.8,589.47
2018,2,25,9,15,848.0,71.5,2.3,9.85,446.0,765.45,622.67
2018,2,25,9,30,873.0,74.0,2.3,10.1,491.0,811.49,654.03
2018,2,25,9,45,892.0,75.0,2.25,10.35,531.0,841.65,672.88
2018,2,25,10,0,911.0,76.0,2.2,10.6,571.0,876.16,694.74
2018,2,25,10,15,923.0,77.0,2.2,10.75,604.0,901.8,710.75
2018,2,25,10,30,935.0,78.0,2.2,10.9,637.0,924.18,724.51
2018,2,25,10,45,943.5,79.5,2.2,11.05,663.5,940.57,734.14
2018,2,25,11,0,952.0,81.0,2.2,11.2,690.0,953.27,741.37
2018,2,25,11,15,958.0,82.0,2.3,11.3,709.0,959.32,745.39
2018,2,25,11,30,964.0,83.0,2.4,11.4,728.0,961.47,746.92
2018,2,25,11,45,967.0,83.0,2.5,11.45,738.5,955.86,743.37
2018,2,25,12,0,970.0,83.0,2.6,11.5,749.0,946.33,737.28
2018,2,25,12,15,969.0,84.0,2.8,11.5,751.0,930.6,727.96
2018,2,25,12,30,968.0,85.0,3.0,11.5,753.0,911.13,715.94
2018,2,25,12,45,965.0,85.5,3.2,11.5,746.5,885.82,699.63
2018,2,25,13,0,962.0,86.0,3.4,11.5,740.0,857.09,680.68
2018,2,25,13,15,959.0,85.0,3.6,11.5,726.0,823.44,657.92
2018,2,25,13,30,956.0,84.0,3.8,11.5,712.0,786.69,632.58
2018,2,25,13,45,950.5,83.0,4.0,11.5,690.0,745.29,603.4
2018,2,25,14,0,945.0,82.0,4.2,11.5,668.0,701.32,570.39
2018,2,25,14,15,936.5,80.5,4.35,11.4,639.0,652.67,532.28
2018,2,25,14,30,928.0,79.0,4.5,11.3,610.0,602.16,491.46
2018,2,25,14,45,914.5,77.0,4.7,11.25,573.5,546.98,445.6
2018,2,25,15,0,901.0,75.0,4.9,11.2,537.0,490.94,397.43
2018,2,25,15,15,881.5,72.5,4.9,11.2,494.5,431.39,344.47
2018,2,25,15,30,862.0,70.0,4.9,11.2,452.0,370.91,289.39
2018,2,25,15,45,832.0,67.5,5.2,10.85,404.5,308.92,232.77
2018,2,25,16,0,802.0,65.0,5.5,10.5,357.0,249.16,177.53
2018,2,25,16,15,756.0,61.5,5.4,10.2,306.0,188.22,123.06
2018,2,25,16,30,710.0,58.0,5.3,9.9,255.0,132.11,76.91
2018,2,25,16,45,591.0,50.0,5.15,9.65,192.0,70.32,36.64
2018,2,25,17,0,472.0,42.0,5.0,9.4,129.0,30.88,22.18
2018,2,25,17,15,383.5,35.5,4.85,9.15,92.0,27.19,18.4
2018,2,25,17,30,295.0,29.0,4.7,8.9,55.0,23.53,13.11
2018,2,25,17,45,164.5,17.5,4.55,8.7,30.0,16.68,0.0
2018,2,25,18,0,34.0,6.0,4.4,8.5,5.0,0.0,0.0
2018,2,25,18,15,17.0,3.0,4.35,8.45,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.2,8.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.3,8.55,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,9.15,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.85,9.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.35,9.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,6.4,9.2,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.5,9.2,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,9.2,6.0,5.55,0.0
2018,2,26,7,45,0.0,7.5,6.7,9.2,7.5,6.94,0.34
2018,2,26,8,0,0.0,9.0,6.8,9.2,9.0,8.33,1.6
2018,2,26,8,15,0.0,19.5,6.8,9.15,19.5,18.07,10.15
2018,2,26,8,30,0.0,30.0,6.8,9.1,30.0,27.84,18.68
2018,2,26,8,45,17.0,76.5,6.85,9.1,83.5,88.36,71.73
2018,2,26,9,0,34.0,123.0,6.9,9.1,137.0,153.37,127.9
2018,2,26,9,15,105.5,157.0,6.9,9.1,206.5,260.34,220.55
2018,2,26,9,30,177.0,191.0,6.9,9.1,276.0,360.09,305.31
2018,2,26,9,45,260.5,204.0,6.85,9.1,341.0,460.68,389.55
2018,2,26,10,0,344.0,217.0,6.8,9.1,406.0,550.58,463.63
2018,2,26,10,15,357.0,228.0,6.85,9.1,434.0,578.27,485.11
2018,2,26,10,30,370.0,239.0,6.9,9.1,462.0,604.81,505.71
2018,2,26,10,45,541.5,198.5,6.9,9.15,540.0,727.11,606.39
2018,2,26,11,0,713.0,158.0,6.9,9.2,618.0,842.3,696.79
2018,2,26,11,15,560.0,191.0,6.95,9.25,558.0,733.84,610.0
2018,2,26,11,30,407.0,224.0,7.0,9.3,498.0,629.55,523.45
2018,2,26,11,45,279.0,265.5,7.0,9.35,454.5,542.86,450.24
2018,2,26,12,0,151.0,307.0,7.0,9.4,411.0,458.36,377.87
2018,2,26,12,15,180.5,297.0,7.05,9.4,422.0,467.89,386.67
2018,2,26,12,30,210.0,287.0,7.1,9.4,433.0,475.95,394.06
2018,2,26,12,45,243.5,290.0,7.1,9.45,458.0,509.25,421.26
2018,2,26,13,0,277.0,293.0,7.1,9.5,483.0,529.04,437.57
2018,2,26,13,15,370.0,262.5,7.1,9.5,510.5,556.27,461.72
2018,2,26,13,30,463.0,232.0,7.1,9.5,538.0,584.98,486.37
2018,2,26,13,45,424.0,234.0,7.1,9.55,507.5,539.1,448.28
2018,2,26,14,0,385.0,236.0,7.1,9.6,477.0,488.74,406.59
2018,2,26,14,15,525.5,193.0,7.1,9.55,505.5,517.33,431.17
2018,2,26,14,30,666.0,150.0,7.1,9.5,534.0,529.22,440.67
2018,2,26,14,45,768.0,116.5,7.05,9.5,533.5,513.01,425.39
2018,2,26,15,0,870.0,83.0,7.0,9.5,533.0,485.98,399.42
2018,2,26,15,15,849.0,80.5,7.0,9.5,490.5,426.77,345.74
2018,2,26,15,30,828.0,78.0,7.0,9.5,448.0,368.2,291.45
2018,2,26,15,45,795.5,75.0,6.8,9.4,400.5,306.71,234.16
2018,2,26,16,0,763.0,72.0,6.6,9.3,353.0,247.82,179.08
2018,2,26,16,15,714.0,68.5,6.3,9.1,302.5,186.04,123.75
2018,2,26,16,30,665.0,65.0,6.0,8.9,252.0,131.54,78.69
2018,2,26,16,45,453.5,66.5,5.7,8.7,182.5,78.21,47.72
2018,2,26,17,0,242.0,68.0,5.4,8.5,113.0,51.33,40.72
2018,2,26,17,15,136.5,50.0,5.25,8.3,74.0,40.19,30.04
2018,2,26,17,30,31.0,32.0,5.1,8.1,35.0,28.22,17.35
2018,2,26,17,45,22.0,17.5,4.95,7.95,19.0,16.68,0.0
2018,2,26,18,0,13.0,3.0,4.8,7.8,3.0,2.86,0.0
2018,2,26,18,15,6.5,1.5,4.65,7.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,7.55,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.6,7.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,5.9,7.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.25,7.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,7.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,7.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.2,7.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.4,7.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.35,7.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,6.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,6.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,6.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,6.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,6.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,6.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,6.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,6.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,6.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,6.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,6.65,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,6.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,6.45,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,6.3,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,6.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,6.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,5.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,5.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,5.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,5.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,5.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,5.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,5.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,5.65,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,5.9,0.0,0.0,0.0
2018,2,27,6,45,93.0,9.0,6.55,6.2,13.5,40.86,0.0
2018,2,27,7,0,186.0,18.0,6.6,6.5,27.0,108.23,0.0
2018,2,27,7,15,370.0,28.0,6.65,6.7,72.5,225.69,172.5
2018,2,27,7,30,554.0,38.0,6.7,6.9,118.0,342.31,285.2
2018,2,27,7,45,627.5,44.0,6.75,7.15,168.0,417.92,356.58
2018,2,27,8,0,701.0,50.0,6.8,7.4,218.0,498.44,429.56
2018,2,27,8,15,756.5,53.5,6.65,7.6,271.5,568.94,491.45
2018,2,27,8,30,812.0,57.0,6.5,7.8,325.0,641.72,552.09
2018,2,27,8,45,844.5,60.5,6.35,8.0,375.5,699.71,597.39
2018,2,27,9,0,877.0,64.0,6.2,8.2,426.0,750.91,635.96
2018,2,27,9,15,899.0,67.0,6.0,8.4,472.5,798.35,670.39
2018,2,27,9,30,921.0,70.0,5.8,8.6,519.0,843.91,702.54
2018,2,27,9,45,935.0,72.0,5.6,8.8,559.0,879.28,726.17
2018,2,27,10,0,949.0,74.0,5.4,9.0,599.0,911.73,747.2
2018,2,27,10,15,960.0,76.0,5.25,9.2,633.0,938.41,763.9
2018,2,27,10,30,971.0,78.0,5.1,9.4,667.0,961.61,777.88
2018,2,27,10,45,978.0,79.0,4.95,9.65,693.5,976.35,785.42
2018,2,27,11,0,985.0,80.0,4.8,9.9,720.0,987.25,790.21
2018,2,27,11,15,989.5,81.5,4.75,10.05,739.0,992.51,792.18
2018,2,27,11,30,994.0,83.0,4.7,10.2,758.0,993.73,791.43
2018,2,27,11,45,996.0,84.0,4.6,10.4,768.5,988.07,785.32
2018,2,27,12,0,998.0,85.0,4.5,10.6,779.0,978.36,776.54
2018,2,27,12,15,998.0,85.0,4.45,10.7,781.0,961.79,763.77
2018,2,27,12,30,998.0,85.0,4.4,10.8,783.0,941.34,748.41
2018,2,27,12,45,995.0,85.5,4.35,10.95,776.0,915.2,728.93
2018,2,27,13,0,992.0,86.0,4.3,11.1,769.0,885.51,707.0
2018,2,27,13,15,985.0,85.0,4.2,11.2,752.0,847.75,678.97
2018,2,27,13,30,978.0,84.0,4.1,11.3,735.0,807.06,648.94
2018,2,27,13,45,969.5,83.5,4.0,11.35,711.5,763.13,616.62
2018,2,27,14,0,961.0,83.0,3.9,11.4,688.0,716.79,580.96
2018,2,27,14,15,951.5,81.5,3.85,11.4,657.5,666.65,540.99
2018,2,27,14,30,942.0,80.0,3.8,11.4,627.0,614.71,498.63
2018,2,27,14,45,927.0,78.5,3.75,11.45,589.5,558.38,451.59
2018,2,27,15,0,912.0,77.0,3.7,11.5,552.0,501.3,402.62
2018,2,27,15,15,892.5,74.0,3.7,11.5,508.5,440.46,349.43
2018,2,27,15,30,873.0,71.0,3.7,11.5,465.0,378.62,293.96
2018,2,27,15,45,844.0,68.5,3.8,11.3,417.0,316.07,237.16
2018,2,27,16,0,815.0,66.0,3.9,11.1,369.0,255.62,181.61
2018,2,27,16,15,769.5,62.5,3.9,10.65,317.0,193.73,126.74
2018,2,27,16,30,724.0,59.0,3.9,10.2,265.0,136.62,79.79
2018,2,27,16,45,657.0,54.0,3.85,9.8,213.5,82.04,43.96
2018,2,27,17,0,590.0,49.0,3.8,9.4,162.0,36.81,27.58
2018,2,27,17,15,433.0,39.5,3.8,9.05,109.0,30.55,21.5
2018,2,27,17,30,276.0,30.0,3.8,8.7,56.0,24.09,14.28
2018,2,27,17,45,161.0,18.0,3.75,8.4,31.0,14.84,0.0
2018,2,27,18,0,46.0,6.0,3.7,8.1,6.0,5.72,0.0
2018,2,27,18,15,23.0,3.0,3.65,7.95,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,28,6,45,92.0,11.0,2.4,7.4,15.5,42.64,0.0
2018,2,28,7,0,184.0,22.0,2.4,7.7,31.0,114.07,0.0
2018,2,28,7,15,263.5,31.5,2.5,7.95,61.5,182.14,139.62
2018,2,28,7,30,343.0,41.0,2.6,8.2,92.0,246.7,203.23
2018,2,28,7,45,196.0,51.0,2.7,8.4,82.5,189.25,158.69
2018,2,28,8,0,49.0,61.0,2.8,8.6,73.0,99.69,81.84
2018,2,28,8,15,60.5,76.5,2.85,8.75,94.5,126.4,105.56
2018,2,28,8,30,72.0,92.0,2.9,8.9,116.0,153.75,129.3
2018,2,28,8,45,80.0,127.5,2.95,9.05,158.0,203.86,171.6
2018,2,28,9,0,88.0,163.0,3.0,9.2,200.0,242.25,203.33
2018,2,28,9,15,55.5,171.0,3.1,9.4,195.0,225.7,187.85
2018,2,28,9,30,23.0,179.0,3.2,9.6,190.0,196.43,161.82
2018,2,28,9,45,19.5,186.5,3.25,9.8,196.5,200.43,164.54
2018,2,28,10,0,16.0,194.0,3.3,10.0,203.0,204.38,167.16
2018,2,28,10,15,28.5,211.5,3.35,10.1,228.5,244.86,200.44
2018,2,28,10,30,41.0,229.0,3.4,10.2,254.0,274.39,224.4
2018,2,28,10,45,195.0,250.0,3.5,10.3,376.5,448.58,368.56
2018,2,28,11,0,349.0,271.0,3.6,10.4,499.0,624.21,507.12
2018,2,28,11,15,356.0,280.5,3.6,10.45,518.5,638.81,516.47
2018,2,28,11,30,363.0,290.0,3.6,10.5,538.0,651.7,525.5
2018,2,28,11,45,357.0,299.0,3.65,10.55,546.0,650.62,523.89
2018,2,28,12,0,351.0,308.0,3.7,10.6,554.0,647.95,521.23
2018,2,28,12,15,278.0,315.5,3.7,10.65,510.5,584.14,470.46
2018,2,28,12,30,205.0,323.0,3.7,10.7,467.0,510.8,412.27
2018,2,28,12,45,124.5,303.0,3.7,10.75,390.5,415.73,336.28
2018,2,28,13,0,44.0,283.0,3.7,10.8,314.0,315.78,255.04
2018,2,28,13,15,55.0,291.0,3.65,10.8,328.5,329.44,266.6
2018,2,28,13,30,66.0,299.0,3.6,10.8,343.0,342.0,276.89
2018,2,28,13,45,96.5,288.5,3.55,10.75,350.5,348.19,282.76
2018,2,28,14,0,127.0,278.0,3.5,10.7,358.0,357.45,290.86
2018,2,28,14,15,115.0,265.0,3.5,10.65,335.0,329.12,268.07
2018,2,28,14,30,103.0,252.0,3.5,10.6,312.0,297.9,242.94
2018,2,28,14,45,63.5,217.5,3.45,10.55,254.0,237.96,194.01
2018,2,28,15,0,24.0,183.0,3.4,10.5,196.0,181.19,147.38
2018,2,28,15,15,17.0,158.0,3.4,10.5,167.0,153.35,124.53
2018,2,28,15,30,10.0,133.0,3.4,10.5,138.0,126.53,102.33
2018,2,28,15,45,28.0,114.0,3.4,10.5,125.0,113.56,91.1
2018,2,28,16,0,46.0,95.0,3.4,10.5,112.0,98.44,77.56
2018,2,28,16,15,88.0,100.0,3.4,10.4,127.0,105.51,81.62
2018,2,28,16,30,130.0,105.0,3.4,10.3,142.0,106.61,80.6
2018,2,28,16,45,92.5,89.0,3.4,10.25,113.0,80.48,60.82
2018,2,28,17,0,55.0,73.0,3.4,10.2,84.0,61.86,49.94
2018,2,28,17,15,31.5,52.5,3.45,10.2,58.5,45.33,34.49
2018,2,28,17,30,8.0,32.0,3.5,10.2,33.0,28.89,18.42
2018,2,28,17,45,10.5,18.5,3.55,10.15,19.0,16.61,0.0
2018,2,28,18,0,13.0,5.0,3.6,10.1,5.0,4.77,0.0
2018,2,28,18,15,6.5,2.5,3.7,10.1,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,10.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.45,10.15,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.55,10.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.6,10.3,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.85,10.35,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.9,10.75,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.0,10.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.1,10.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,10.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,10.85,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,10.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,10.9,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,10.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.5,1.5,8.3,10.95,1.5,1.61,0.0
2018,3,1,7,0,1.0,3.0,8.2,11.0,3.0,3.21,0.0
2018,3,1,7,15,0.5,5.5,7.95,11.05,5.5,5.31,0.0
2018,3,1,7,30,0.0,8.0,7.7,11.1,8.0,7.4,0.62
2018,3,1,7,45,0.0,13.5,7.45,11.15,13.5,12.5,5.11
2018,3,1,8,0,0.0,19.0,7.2,11.2,19.0,17.61,9.6
2018,3,1,8,15,0.0,27.0,6.95,11.2,27.0,25.04,16.08
2018,3,1,8,30,0.0,35.0,6.7,11.2,35.0,32.49,22.51
2018,3,1,8,45,0.0,36.5,6.5,11.25,36.5,33.89,23.67
2018,3,1,9,0,0.0,38.0,6.3,11.3,38.0,35.29,24.8
2018,3,1,9,15,0.0,45.5,6.1,11.3,45.5,42.29,30.72
2018,3,1,9,30,0.0,53.0,5.9,11.3,53.0,49.29,36.61
2018,3,1,9,45,0.0,55.5,5.75,11.3,55.5,51.63,38.5
2018,3,1,10,0,0.0,58.0,5.6,11.3,58.0,53.97,40.38
2018,3,1,10,15,0.0,55.5,5.5,11.3,55.5,51.65,38.32
2018,3,1,10,30,0.0,53.0,5.4,11.3,53.0,49.33,36.28
2018,3,1,10,45,0.0,66.0,5.3,11.25,66.0,61.48,46.47
2018,3,1,11,0,0.0,79.0,5.2,11.2,79.0,73.63,56.64
2018,3,1,11,15,12.0,125.0,5.25,11.15,133.5,128.53,103.01
2018,3,1,11,30,24.0,171.0,5.3,11.1,188.0,191.88,155.76
2018,3,1,11,45,52.0,238.0,5.4,11.05,274.5,286.69,233.96
2018,3,1,12,0,80.0,305.0,5.5,11.0,361.0,381.64,310.77
2018,3,1,12,15,53.0,276.5,5.6,10.95,313.5,324.45,263.87
2018,3,1,12,30,26.0,248.0,5.7,10.9,266.0,269.03,218.29
2018,3,1,12,45,24.5,243.5,5.8,10.9,260.5,261.28,212.08
2018,3,1,13,0,23.0,239.0,5.9,10.9,255.0,246.28,199.92
2018,3,1,13,15,23.0,243.5,6.0,10.9,259.5,249.45,202.63
2018,3,1,13,30,23.0,248.0,6.1,10.9,264.0,252.47,205.24
2018,3,1,13,45,20.5,236.5,6.25,10.9,250.0,238.06,193.6
2018,3,1,14,0,18.0,225.0,6.4,10.9,236.0,223.91,182.18
2018,3,1,14,15,13.0,198.0,6.45,10.95,206.0,193.75,157.42
2018,3,1,14,30,8.0,171.0,6.5,11.0,176.0,164.38,133.19
2018,3,1,14,45,47.0,185.5,6.5,11.05,211.0,199.25,162.83
2018,3,1,15,0,86.0,200.0,6.5,11.1,246.0,227.22,186.09
2018,3,1,15,15,181.5,172.0,6.5,11.1,258.5,236.17,192.69
2018,3,1,15,30,277.0,144.0,6.5,11.1,271.0,233.16,187.55
2018,3,1,15,45,392.5,123.5,6.6,11.15,283.5,231.3,180.83
2018,3,1,16,0,508.0,103.0,6.7,11.2,296.0,216.13,160.73
2018,3,1,16,15,472.5,91.0,6.7,11.05,251.5,164.68,115.38
2018,3,1,16,30,437.0,79.0,6.7,10.9,207.0,118.55,77.02
2018,3,1,16,45,293.0,65.5,6.7,10.8,144.5,69.01,44.16
2018,3,1,17,0,149.0,52.0,6.7,10.7,82.0,41.83,31.96
2018,3,1,17,15,99.0,38.0,6.8,10.6,55.5,31.1,21.91
2018,3,1,17,30,49.0,24.0,6.9,10.5,29.0,21.33,12.27
2018,3,1,17,45,33.5,14.5,7.05,10.45,17.0,13.0,0.0
2018,3,1,18,0,18.0,5.0,7.2,10.4,5.0,4.77,0.0
2018,3,1,18,15,9.0,2.5,7.3,10.4,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.4,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.55,10.4,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,10.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,10.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.7,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,8.95,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,8.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,8.65,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,8.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,7.75,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,7.45,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,2,6,45,21.0,11.0,2.8,8.15,12.5,17.93,0.0
2018,3,2,7,0,42.0,22.0,2.9,8.5,25.0,46.74,10.47
2018,3,2,7,15,96.5,40.0,3.2,8.75,53.5,107.47,82.54
2018,3,2,7,30,151.0,58.0,3.5,9.0,82.0,160.38,131.45
2018,3,2,7,45,172.5,75.5,3.8,9.25,112.0,199.16,167.01
2018,3,2,8,0,194.0,93.0,4.1,9.5,142.0,239.61,203.15
2018,3,2,8,15,104.0,94.5,4.4,9.6,121.5,177.23,149.59
2018,3,2,8,30,14.0,96.0,4.7,9.7,101.0,102.66,83.64
2018,3,2,8,45,120.0,133.0,5.0,9.85,184.0,239.6,203.02
2018,3,2,9,0,226.0,170.0,5.3,10.0,267.0,380.44,322.11
2018,3,2,9,15,337.5,171.5,5.6,10.1,333.0,475.47,402.04
2018,3,2,9,30,449.0,173.0,5.9,10.2,399.0,590.79,496.55
2018,3,2,9,45,629.5,139.5,6.15,10.25,482.5,720.6,602.04
2018,3,2,10,0,810.0,106.0,6.4,10.3,566.0,845.34,698.17
2018,3,2,10,15,573.0,182.5,6.55,10.35,517.0,734.46,609.69
2018,3,2,10,30,336.0,259.0,6.7,10.4,468.0,600.72,497.31
2018,3,2,10,45,323.0,273.5,6.85,10.45,481.0,605.98,500.72
2018,3,2,11,0,310.0,288.0,7.0,10.5,494.0,609.47,502.37
2018,3,2,11,15,262.0,305.0,7.05,10.45,482.0,582.29,478.83
2018,3,2,11,30,214.0,322.0,7.1,10.4,470.0,540.68,444.11
2018,3,2,11,45,162.5,283.5,7.15,10.4,397.0,447.37,368.42
2018,3,2,12,0,111.0,245.0,7.2,10.4,324.0,355.8,293.16
2018,3,2,12,15,59.5,203.0,7.25,10.35,245.5,252.93,207.64
2018,3,2,12,30,8.0,161.0,7.3,10.3,167.0,158.87,128.04
2018,3,2,12,45,4.0,121.5,7.35,10.3,124.5,117.19,93.27
2018,3,2,13,0,0.0,82.0,7.4,10.3,82.0,76.47,59.03
2018,3,2,13,15,6.0,119.5,7.45,10.25,123.5,116.47,92.9
2018,3,2,13,30,12.0,157.0,7.5,10.2,165.0,156.35,126.47
2018,3,2,13,45,34.0,193.5,7.5,10.15,215.5,210.2,171.96
2018,3,2,14,0,56.0,230.0,7.5,10.1,266.0,258.06,212.08
2018,3,2,14,15,67.5,232.5,7.45,10.05,274.0,263.77,217.08
2018,3,2,14,30,79.0,235.0,7.4,10.0,282.0,268.07,220.87
2018,3,2,14,45,50.0,199.5,7.35,9.9,228.5,214.0,175.83
2018,3,2,15,0,21.0,164.0,7.3,9.8,175.0,162.24,132.55
2018,3,2,15,15,55.0,170.5,7.3,9.8,196.5,181.25,148.58
2018,3,2,15,30,89.0,177.0,7.3,9.8,218.0,194.64,159.2
2018,3,2,15,45,61.0,132.5,7.1,9.6,159.5,140.02,113.25
2018,3,2,16,0,33.0,88.0,6.9,9.4,101.0,89.23,70.5
2018,3,2,16,15,48.5,83.5,6.85,9.3,99.5,85.36,66.43
2018,3,2,16,30,64.0,79.0,6.8,9.2,98.0,77.93,59.28
2018,3,2,16,45,68.0,71.5,6.75,9.05,88.5,66.01,49.45
2018,3,2,17,0,72.0,64.0,6.7,8.9,79.0,53.5,42.75
2018,3,2,17,15,49.0,47.0,6.65,8.75,56.0,39.98,30.04
2018,3,2,17,30,26.0,30.0,6.6,8.6,33.0,27.13,17.49
2018,3,2,17,45,16.5,17.5,6.55,8.45,19.0,16.01,0.0
2018,3,2,18,0,7.0,5.0,6.5,8.3,5.0,4.77,0.0
2018,3,2,18,15,3.5,2.5,6.4,8.2,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,8.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,7.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,7.65,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,7.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,7.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,7.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,7.35,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,3,6,45,68.5,13.5,3.15,7.9,18.0,37.33,0.0
2018,3,3,7,0,137.0,27.0,3.2,8.1,36.0,106.38,45.59
2018,3,3,7,15,259.5,42.0,3.3,8.2,77.5,194.61,154.29
2018,3,3,7,30,382.0,57.0,3.4,8.3,119.0,287.25,238.63
2018,3,3,7,45,435.5,66.5,3.5,8.35,161.0,347.61,293.95
2018,3,3,8,0,489.0,76.0,3.6,8.4,203.0,412.47,351.27
2018,3,3,8,15,288.0,71.0,3.65,8.4,149.5,290.55,249.38
2018,3,3,8,30,87.0,66.0,3.7,8.4,96.0,133.08,112.29
2018,3,3,8,45,212.0,104.5,3.75,8.4,192.5,283.36,243.07
2018,3,3,9,0,337.0,143.0,3.8,8.4,289.0,446.55,379.0
2018,3,3,9,15,547.0,126.0,3.9,8.4,391.0,609.56,512.76
2018,3,3,9,30,757.0,109.0,4.0,8.4,493.0,777.83,642.32
2018,3,3,9,45,702.0,128.5,4.05,8.45,506.0,771.48,634.75
2018,3,3,10,0,647.0,148.0,4.1,8.5,519.0,759.23,624.21
2018,3,3,10,15,390.0,189.5,4.2,8.5,416.5,581.68,482.17
2018,3,3,10,30,133.0,231.0,4.3,8.5,314.0,372.19,308.2
2018,3,3,10,45,217.0,256.0,4.35,8.5,398.0,490.16,405.12
2018,3,3,11,0,301.0,281.0,4.4,8.5,482.0,593.8,487.49
2018,3,3,11,15,291.5,293.0,4.45,8.5,492.0,596.04,487.86
2018,3,3,11,30,282.0,305.0,4.5,8.5,502.0,596.82,487.66
2018,3,3,11,45,164.0,227.5,4.55,8.45,342.5,387.75,320.56
2018,3,3,12,0,46.0,150.0,4.6,8.4,183.0,188.27,154.53
2018,3,3,12,15,38.5,172.0,4.65,8.4,199.5,202.83,166.42
2018,3,3,12,30,31.0,194.0,4.7,8.4,216.0,217.41,177.99
2018,3,3,12,45,178.0,241.5,4.75,8.35,367.5,395.68,327.99
2018,3,3,13,0,325.0,289.0,4.8,8.3,519.0,565.21,465.02
2018,3,3,13,15,277.5,263.5,4.8,8.3,457.0,488.86,403.31
2018,3,3,13,30,230.0,238.0,4.8,8.3,395.0,415.18,343.84
2018,3,3,13,45,309.5,247.0,4.85,8.25,451.5,468.43,388.13
2018,3,3,14,0,389.0,256.0,4.9,8.2,508.0,514.12,425.16
2018,3,3,14,15,348.5,253.5,4.85,8.15,471.5,466.41,385.69
2018,3,3,14,30,308.0,251.0,4.8,8.1,435.0,421.32,348.36
2018,3,3,14,45,321.5,228.5,4.8,8.1,410.5,388.41,321.15
2018,3,3,15,0,335.0,206.0,4.8,8.1,386.0,353.86,291.84
2018,3,3,15,15,416.0,170.5,4.8,8.1,376.5,335.59,274.6
2018,3,3,15,30,497.0,135.0,4.8,8.1,367.0,305.74,245.86
2018,3,3,15,45,400.5,130.0,4.65,7.95,305.0,240.5,189.87
2018,3,3,16,0,304.0,125.0,4.5,7.8,243.0,186.33,144.29
2018,3,3,16,15,311.5,107.0,4.35,7.7,214.0,150.05,111.05
2018,3,3,16,30,319.0,89.0,4.2,7.6,185.0,113.48,78.78
2018,3,3,16,45,420.0,70.5,4.0,7.5,172.0,81.56,50.99
2018,3,3,17,0,521.0,52.0,3.8,7.4,159.0,38.55,29.5
2018,3,3,17,15,455.5,43.5,3.7,7.3,118.0,33.49,24.49
2018,3,3,17,30,390.0,35.0,3.6,7.2,77.0,28.25,18.76
2018,3,3,17,45,234.5,22.5,3.45,7.1,44.0,18.69,0.25
2018,3,3,18,0,79.0,10.0,3.3,7.0,11.0,9.53,0.0
2018,3,3,18,15,39.5,5.0,3.3,6.95,5.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.85,6.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
