Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,10,45,846.5,134.5,4.45,10.85,770.0,981.49,775.51
2018,3,24,11,0,966.0,91.0,4.6,10.9,833.0,1040.64,817.45
2018,3,24,11,15,970.5,92.0,4.75,10.9,850.5,1043.77,819.92
2018,3,24,11,30,975.0,93.0,4.9,10.9,868.0,1042.89,820.09
2018,3,24,11,45,977.0,93.0,5.05,10.95,876.5,1034.48,814.88
2018,3,24,12,0,979.0,93.0,5.2,11.0,885.0,1022.11,806.95
2018,3,24,12,15,979.5,93.0,5.3,11.0,885.5,1004.42,795.02
2018,3,24,12,30,980.0,93.0,5.4,11.0,886.0,982.91,780.38
2018,3,24,12,45,885.5,130.5,5.55,11.0,842.0,913.57,730.98
2018,3,24,13,0,791.0,168.0,5.7,11.0,798.0,850.38,685.53
2018,3,24,13,15,505.0,218.0,5.75,10.95,617.5,639.94,522.19
2018,3,24,13,30,219.0,268.0,5.8,10.9,437.0,439.4,358.74
2018,3,24,13,45,353.0,268.0,5.85,10.85,530.5,526.2,430.78
2018,3,24,14,0,487.0,268.0,5.9,10.8,624.0,605.7,494.55
2018,3,24,14,15,420.0,277.5,5.9,10.75,575.5,544.71,444.77
2018,3,24,14,30,353.0,287.0,5.9,10.7,527.0,485.9,396.83
2018,3,24,14,45,335.5,268.0,5.85,10.6,486.0,437.07,357.24
2018,3,24,15,0,318.0,249.0,5.8,10.5,445.0,389.65,318.18
2018,3,24,15,15,194.0,234.5,5.8,10.5,351.5,300.5,244.83
2018,3,24,15,30,70.0,220.0,5.8,10.5,258.0,226.19,184.19
2018,3,24,15,45,162.5,202.0,5.7,10.35,280.0,233.43,188.34
2018,3,24,16,0,255.0,184.0,5.6,10.2,302.0,228.42,180.34
2018,3,24,16,15,344.0,150.0,5.5,10.1,289.5,199.73,151.09
2018,3,24,16,30,433.0,116.0,5.4,10.0,277.0,157.72,110.38
2018,3,24,16,45,504.5,91.5,5.35,9.9,251.5,114.23,72.74
2018,3,24,17,0,576.0,67.0,5.3,9.8,226.0,60.58,38.14
2018,3,24,17,15,481.0,61.5,5.1,9.6,175.0,45.6,35.72
2018,3,24,17,30,386.0,56.0,4.9,9.4,124.0,43.84,33.73
2018,3,24,17,45,249.5,42.0,4.75,9.2,80.5,32.44,22.81
2018,3,24,18,0,113.0,28.0,4.6,9.0,37.0,23.07,10.48
2018,3,24,18,15,63.5,15.0,4.6,8.95,19.5,14.3,0.0
2018,3,24,18,30,14.0,2.0,4.6,8.9,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.55,8.85,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,8.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,25,5,45,1.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,25,6,0,2.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,25,6,15,95.0,13.0,3.35,8.35,20.0,42.14,0.0
2018,3,25,6,30,188.0,26.0,3.5,8.7,40.0,116.67,68.47
2018,3,25,6,45,229.5,28.0,3.65,9.0,59.0,151.2,119.17
2018,3,25,7,0,271.0,30.0,3.8,9.3,78.0,184.29,152.09
2018,3,25,7,15,193.0,50.5,3.9,9.4,90.5,177.89,149.3
2018,3,25,7,30,115.0,71.0,4.0,9.5,103.0,147.03,123.45
2018,3,25,7,45,350.0,84.0,4.05,9.6,208.5,336.89,288.14
2018,3,25,8,0,585.0,97.0,4.1,9.7,314.0,533.45,451.73
2018,3,25,8,15,570.0,114.0,4.2,9.85,350.5,567.48,477.68
2018,3,25,8,30,555.0,131.0,4.3,10.0,387.0,592.92,496.92
2018,3,25,8,45,576.5,140.5,4.35,10.1,431.0,646.84,538.38
2018,3,25,9,0,598.0,150.0,4.4,10.2,475.0,694.75,574.41
2018,3,25,9,15,713.0,129.5,4.45,10.35,547.5,788.43,644.3
2018,3,25,9,30,828.0,109.0,4.5,10.5,620.0,880.61,710.95
2018,3,25,9,45,866.5,103.5,4.55,10.6,666.5,927.2,743.01
2018,3,25,10,0,905.0,98.0,4.6,10.7,713.0,963.95,767.99
2018,3,25,10,15,926.0,95.0,4.7,10.8,749.0,992.69,787.63
2018,3,25,10,30,947.0,92.0,4.8,10.9,785.0,1018.3,805.13
2018,3,25,10,45,954.5,92.0,4.9,10.95,810.0,1030.89,813.6
2018,3,25,11,0,962.0,92.0,5.0,11.0,835.0,1039.65,819.58
2018,3,25,11,15,967.0,92.0,5.1,11.05,852.0,1042.07,821.22
2018,3,25,11,30,972.0,92.0,5.2,11.1,869.0,1040.5,820.21
2018,3,25,11,45,975.5,91.5,5.3,11.2,878.0,1032.94,814.92
2018,3,25,12,0,979.0,91.0,5.4,11.3,887.0,1021.39,806.93
2018,3,25,12,15,979.5,91.0,5.55,11.3,887.5,1003.65,795.25
2018,3,25,12,30,980.0,91.0,5.7,11.3,888.0,982.1,780.82
2018,3,25,12,45,979.5,90.0,5.8,11.35,880.0,954.88,761.76
2018,3,25,13,0,979.0,89.0,5.9,11.4,872.0,924.11,740.05
2018,3,25,13,15,975.0,88.5,5.95,11.35,855.5,887.59,713.98
2018,3,25,13,30,971.0,88.0,6.0,11.3,839.0,848.01,685.49
2018,3,25,13,45,965.0,87.0,6.05,11.3,814.5,803.58,653.0
2018,3,25,14,0,959.0,86.0,6.1,11.3,790.0,756.66,618.33
2018,3,25,14,15,950.0,85.0,6.1,11.25,758.0,705.5,578.37
2018,3,25,14,30,941.0,84.0,6.1,11.2,726.0,652.58,535.12
2018,3,25,14,45,923.0,84.5,6.1,11.1,685.5,594.63,486.81
2018,3,25,15,0,905.0,85.0,6.1,11.0,645.0,536.31,436.91
2018,3,25,15,15,895.0,81.0,6.1,11.0,602.5,477.28,384.9
2018,3,25,15,30,885.0,77.0,6.1,11.0,560.0,417.71,330.93
2018,3,25,15,45,862.5,74.5,6.0,10.85,511.0,355.09,273.43
2018,3,25,16,0,840.0,72.0,5.9,10.7,462.0,290.72,213.76
2018,3,25,16,15,808.0,69.0,5.85,10.6,409.5,228.45,156.53
2018,3,25,16,30,776.0,66.0,5.8,10.5,357.0,169.4,104.72
2018,3,25,16,45,729.5,62.0,5.8,10.4,303.0,111.74,61.3
2018,3,25,17,0,683.0,58.0,5.8,10.3,249.0,59.71,35.3
2018,3,25,17,15,612.0,52.5,5.7,10.05,196.5,37.97,28.77
2018,3,25,17,30,541.0,47.0,5.6,9.8,144.0,35.57,26.31
2018,3,25,17,45,421.0,38.0,5.5,9.55,98.5,29.92,20.63
2018,3,25,18,0,301.0,29.0,5.4,9.3,53.0,24.11,11.97
2018,3,25,18,15,160.0,16.5,5.4,9.2,28.0,15.73,0.0
2018,3,25,18,30,19.0,4.0,5.4,9.1,3.0,0.0,0.0
2018,3,25,18,45,9.5,2.0,5.45,9.0,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,8.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,8.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,8.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.35,8.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.25,8.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.15,8.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,8.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.05,8.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.0,7.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,7.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,4.95,7.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.9,7.65,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.75,7.25,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.7,7.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,3,26,5,45,14.5,2.0,4.5,7.45,1.5,0.0,0.0
2018,3,26,6,0,29.0,4.0,4.5,7.6,3.0,0.0,0.0
2018,3,26,6,15,199.5,16.0,4.6,8.05,30.0,78.3,0.0
2018,3,26,6,30,370.0,28.0,4.7,8.5,57.0,188.87,122.79
2018,3,26,6,45,484.5,35.0,4.8,8.95,103.5,269.89,215.8
2018,3,26,7,0,599.0,42.0,4.9,9.4,150.0,356.29,295.56
2018,3,26,7,15,663.0,47.0,5.0,9.75,203.0,428.9,361.83
2018,3,26,7,30,727.0,52.0,5.1,10.1,256.0,506.38,429.7
2018,3,26,7,45,767.5,56.0,5.2,10.45,310.0,572.15,485.52
2018,3,26,8,0,808.0,60.0,5.3,10.8,364.0,639.6,540.05
2018,3,26,8,15,836.0,63.5,5.35,11.1,416.5,692.83,580.16
2018,3,26,8,30,864.0,67.0,5.4,11.4,469.0,751.18,623.36
2018,3,26,8,45,883.0,69.5,5.45,11.7,517.5,800.44,658.67
2018,3,26,9,0,902.0,72.0,5.5,12.0,566.0,848.04,692.2
2018,3,26,9,15,917.0,73.5,5.5,12.25,610.0,888.98,720.14
2018,3,26,9,30,932.0,75.0,5.5,12.5,654.0,927.41,745.95
2018,3,26,9,45,944.0,76.0,5.55,12.75,692.5,959.7,767.38
2018,3,26,10,0,956.0,77.0,5.6,13.0,731.0,988.83,786.47
2018,3,26,10,15,963.0,78.5,5.55,13.15,762.5,1010.43,799.7
2018,3,26,10,30,970.0,80.0,5.5,13.3,794.0,1028.31,810.34
2018,3,26,10,45,974.5,80.5,5.45,13.5,817.5,1038.79,815.63
2018,3,26,11,0,979.0,81.0,5.4,13.7,841.0,1045.32,818.28
2018,3,26,11,15,982.5,81.5,5.4,13.85,857.5,1046.88,818.13
2018,3,26,11,30,986.0,82.0,5.4,14.0,874.0,1044.39,815.32
2018,3,26,11,45,987.5,82.5,5.35,14.1,882.5,1035.93,808.24
2018,3,26,12,0,989.0,83.0,5.3,14.2,891.0,1023.46,798.52
2018,3,26,12,15,987.0,83.5,5.25,14.3,890.0,1003.81,783.88
2018,3,26,12,30,985.0,84.0,5.2,14.4,889.0,980.39,766.73
2018,3,26,12,45,981.5,85.0,5.2,14.45,880.5,952.56,747.04
2018,3,26,13,0,978.0,86.0,5.2,14.5,872.0,921.28,724.9
2018,3,26,13,15,972.0,86.5,5.2,14.55,854.5,884.16,698.51
2018,3,26,13,30,966.0,87.0,5.2,14.6,837.0,844.13,669.9
2018,3,26,13,45,957.0,87.5,5.2,14.6,812.0,799.15,637.6
2018,3,26,14,0,948.0,88.0,5.2,14.6,787.0,751.92,603.37
2018,3,26,14,15,937.5,87.5,5.25,14.55,754.5,700.71,564.47
2018,3,26,14,30,927.0,87.0,5.3,14.5,722.0,647.9,522.45
2018,3,26,14,45,914.0,85.5,5.35,14.5,683.5,591.4,476.31
2018,3,26,15,0,901.0,84.0,5.4,14.5,645.0,534.11,428.21
2018,3,26,15,15,880.0,82.5,5.4,14.5,599.0,472.73,375.4
2018,3,26,15,30,859.0,81.0,5.4,14.5,553.0,412.0,321.7
2018,3,26,15,45,837.5,78.5,5.45,14.25,505.0,348.4,264.79
2018,3,26,16,0,816.0,76.0,5.5,14.0,457.0,288.49,209.93
2018,3,26,16,15,787.0,72.5,5.5,13.7,406.0,227.79,154.95
2018,3,26,16,30,758.0,69.0,5.5,13.4,355.0,169.98,104.82
2018,3,26,16,45,709.0,65.0,5.5,13.1,301.0,113.19,62.56
2018,3,26,17,0,660.0,61.0,5.5,12.8,247.0,58.44,33.83
2018,3,26,17,15,589.0,54.0,5.4,12.4,194.5,39.03,29.45
2018,3,26,17,30,518.0,47.0,5.3,12.0,142.0,35.37,25.92
2018,3,26,17,45,392.0,38.0,5.25,11.55,96.5,29.71,20.33
2018,3,26,18,0,266.0,29.0,5.2,11.1,51.0,23.88,12.31
2018,3,26,18,15,143.0,16.5,5.1,10.95,27.0,15.73,0.0
2018,3,26,18,30,20.0,4.0,5.0,10.8,3.0,0.0,0.0
2018,3,26,18,45,10.0,2.0,4.95,10.6,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,10.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,27,5,45,21.0,3.0,3.8,10.25,2.5,0.0,0.0
2018,3,27,6,0,42.0,6.0,3.8,10.4,5.0,0.0,0.0
2018,3,27,6,15,189.5,18.0,3.95,10.85,31.5,77.58,0.0
2018,3,27,6,30,337.0,30.0,4.1,11.3,58.0,181.11,122.99
2018,3,27,6,45,449.0,37.5,4.2,11.75,103.5,258.75,205.49
2018,3,27,7,0,561.0,45.0,4.3,12.2,149.0,346.83,284.82
2018,3,27,7,15,626.0,51.0,4.3,12.45,201.5,415.39,346.45
2018,3,27,7,30,691.0,57.0,4.3,12.7,254.0,493.07,413.08
2018,3,27,7,45,732.5,61.0,4.35,12.95,307.0,557.94,467.09
2018,3,27,8,0,774.0,65.0,4.4,13.2,360.0,624.62,520.21
2018,3,27,8,15,802.5,69.0,4.4,13.5,412.0,683.18,563.47
2018,3,27,8,30,831.0,73.0,4.4,13.8,464.0,741.58,605.49
2018,3,27,8,45,803.5,88.0,4.35,14.1,498.0,767.63,621.95
2018,3,27,9,0,776.0,103.0,4.3,14.4,532.0,788.47,634.5
2018,3,27,9,15,764.5,116.5,4.25,14.65,566.5,816.55,652.44
2018,3,27,9,30,753.0,130.0,4.2,14.9,601.0,845.8,671.13
2018,3,27,9,45,805.0,120.5,4.1,15.1,651.5,894.09,703.31
2018,3,27,10,0,857.0,111.0,4.0,15.3,702.0,945.84,737.27
2018,3,27,10,15,896.5,101.5,3.9,15.55,743.5,975.73,755.22
2018,3,27,10,30,936.0,92.0,3.8,15.8,785.0,1011.31,777.1
2018,3,27,10,45,941.5,93.0,3.75,16.0,809.0,1022.89,782.8
2018,3,27,11,0,947.0,94.0,3.7,16.2,833.0,1030.67,786.2
2018,3,27,11,15,947.5,96.0,3.65,16.35,848.0,1030.81,784.72
2018,3,27,11,30,948.0,98.0,3.6,16.5,863.0,1027.04,780.79
2018,3,27,11,45,852.5,148.0,3.55,16.7,841.0,987.26,752.35
2018,3,27,12,0,757.0,198.0,3.5,16.9,819.0,941.36,719.98
2018,3,27,12,15,720.5,217.0,3.55,17.0,808.0,911.0,699.27
2018,3,27,12,30,684.0,236.0,3.6,17.1,797.0,878.4,676.32
2018,3,27,12,45,730.0,210.0,3.6,17.2,803.5,871.58,672.19
2018,3,27,13,0,776.0,184.0,3.6,17.3,810.0,859.49,663.8
2018,3,27,13,15,796.5,168.5,3.7,17.35,800.5,829.38,643.37
2018,3,27,13,30,817.0,153.0,3.8,17.4,791.0,798.85,622.66
2018,3,27,13,45,831.0,140.5,3.85,17.45,772.5,762.38,597.28
2018,3,27,14,0,845.0,128.0,3.9,17.5,754.0,722.34,568.2
2018,3,27,14,15,829.0,127.5,4.0,17.45,720.5,670.97,529.57
2018,3,27,14,30,813.0,127.0,4.1,17.4,687.0,618.82,489.41
2018,3,27,14,45,844.5,107.0,4.15,17.35,661.0,573.84,453.92
2018,3,27,15,0,876.0,87.0,4.2,17.3,635.0,525.15,413.99
2018,3,27,15,15,876.5,80.0,4.2,17.3,596.5,469.53,366.82
2018,3,27,15,30,877.0,73.0,4.2,17.3,558.0,412.3,316.76
2018,3,27,15,45,859.0,70.0,4.35,16.85,510.5,351.21,263.04
2018,3,27,16,0,841.0,67.0,4.5,16.4,463.0,291.01,208.81
2018,3,27,16,15,809.5,65.0,4.45,15.95,411.0,226.38,151.33
2018,3,27,16,30,778.0,63.0,4.4,15.5,359.0,168.2,101.45
2018,3,27,16,45,733.5,59.5,4.4,15.1,306.0,110.98,59.05
2018,3,27,17,0,689.0,56.0,4.4,14.7,253.0,59.11,33.29
2018,3,27,17,15,618.5,51.0,4.3,14.2,200.5,39.94,30.06
2018,3,27,17,30,548.0,46.0,4.2,13.7,148.0,34.39,24.89
2018,3,27,17,45,412.5,38.5,4.15,13.15,101.0,30.04,20.53
2018,3,27,18,0,277.0,31.0,4.1,12.6,54.0,25.72,14.13
2018,3,27,18,15,151.5,18.0,4.0,12.4,29.0,17.16,0.0
2018,3,27,18,30,26.0,5.0,3.9,12.2,4.0,0.0,0.0
2018,3,27,18,45,13.0,2.5,3.75,11.95,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.25,11.85,2.5,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.3,11.9,5.0,0.0,0.0
2018,3,28,6,15,199.5,18.0,1.4,12.25,33.0,81.34,0.0
2018,3,28,6,30,351.0,30.0,1.5,12.6,61.0,188.6,131.91
2018,3,28,6,45,459.0,38.0,1.65,12.95,107.5,264.89,208.77
2018,3,28,7,0,567.0,46.0,1.8,13.3,154.0,352.48,285.93
2018,3,28,7,15,631.5,51.5,1.95,13.55,206.5,420.74,345.82
2018,3,28,7,30,696.0,57.0,2.1,13.8,259.0,497.96,410.47
2018,3,28,7,45,738.5,61.0,2.2,14.1,312.5,563.76,463.52
2018,3,28,8,0,781.0,65.0,2.3,14.4,366.0,631.45,515.54
2018,3,28,8,15,810.5,68.0,2.4,14.65,418.0,689.82,557.6
2018,3,28,8,30,840.0,71.0,2.5,14.9,470.0,748.08,598.61
2018,3,28,8,45,861.5,73.0,2.55,15.15,518.5,791.64,627.78
2018,3,28,9,0,883.0,75.0,2.6,15.4,567.0,839.95,660.01
2018,3,28,9,15,900.5,76.0,2.55,15.65,611.5,881.8,686.34
2018,3,28,9,30,918.0,77.0,2.5,15.9,656.0,921.34,710.69
2018,3,28,9,45,932.5,76.5,2.5,16.15,694.5,953.71,730.27
2018,3,28,10,0,947.0,76.0,2.5,16.4,733.0,983.09,747.76
2018,3,28,10,15,954.5,77.5,2.45,16.7,764.5,1004.91,759.46
2018,3,28,10,30,962.0,79.0,2.4,17.0,796.0,1023.06,768.76
2018,3,28,10,45,967.0,80.0,2.4,17.3,820.0,1034.41,774.21
2018,3,28,11,0,972.0,81.0,2.4,17.6,844.0,1041.84,777.26
2018,3,28,11,15,975.5,81.5,2.45,17.85,860.0,1043.26,777.26
2018,3,28,11,30,979.0,82.0,2.5,18.1,876.0,1040.66,774.84
2018,3,28,11,45,980.0,83.0,2.55,18.35,884.5,1032.2,768.74
2018,3,28,12,0,981.0,84.0,2.6,18.6,893.0,1019.76,760.19
2018,3,28,12,15,981.0,83.5,2.65,18.75,892.5,1000.85,747.78
2018,3,28,12,30,981.0,83.0,2.7,18.9,892.0,978.16,732.96
2018,3,28,12,45,978.5,83.5,2.8,19.05,883.5,950.64,715.36
2018,3,28,13,0,976.0,84.0,2.9,19.2,875.0,919.66,695.34
2018,3,28,13,15,971.5,83.5,3.0,19.3,858.0,882.7,671.2
2018,3,28,13,30,967.0,83.0,3.1,19.4,841.0,842.75,644.77
2018,3,28,13,45,960.5,82.5,3.15,19.45,816.5,798.51,614.86
2018,3,28,14,0,954.0,82.0,3.2,19.5,792.0,751.83,582.9
2018,3,28,14,15,945.5,80.5,3.3,19.4,760.0,700.65,546.57
2018,3,28,14,30,937.0,79.0,3.4,19.3,728.0,647.69,506.62
2018,3,28,14,45,925.5,78.0,3.5,19.25,690.0,592.03,463.22
2018,3,28,15,0,914.0,77.0,3.6,19.2,652.0,535.4,417.61
2018,3,28,15,15,899.0,75.0,3.6,19.2,608.0,475.56,367.75
2018,3,28,15,30,884.0,73.0,3.6,19.2,564.0,415.7,316.33
2018,3,28,15,45,863.5,70.5,3.75,18.65,515.5,353.81,262.69
2018,3,28,16,0,843.0,68.0,3.9,18.1,467.0,293.09,208.73
2018,3,28,16,15,815.0,65.0,3.85,17.6,415.5,228.13,151.43
2018,3,28,16,30,787.0,62.0,3.8,17.1,364.0,169.24,101.19
2018,3,28,16,45,746.5,58.0,3.8,16.6,311.0,111.37,58.35
2018,3,28,17,0,706.0,54.0,3.8,16.1,258.0,58.32,31.76
2018,3,28,17,15,644.5,49.0,3.65,15.55,206.0,38.04,28.21
2018,3,28,17,30,583.0,44.0,3.5,15.0,154.0,35.64,25.88
2018,3,28,17,45,451.5,37.0,3.35,14.45,106.0,28.55,19.17
2018,3,28,18,0,320.0,30.0,3.2,13.9,58.0,24.55,13.57
2018,3,28,18,15,185.0,18.0,3.05,13.65,31.5,17.16,0.0
2018,3,28,18,30,50.0,6.0,2.9,13.4,5.0,0.0,0.0
2018,3,28,18,45,25.0,3.0,2.8,13.15,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,29,5,45,20.5,3.0,0.95,13.3,3.0,0.0,0.0
2018,3,29,6,0,41.0,6.0,1.0,13.3,6.0,5.72,0.0
2018,3,29,6,15,148.5,19.5,1.1,13.65,31.5,80.21,0.0
2018,3,29,6,30,256.0,33.0,1.2,14.0,57.0,156.41,111.55
2018,3,29,6,45,391.0,41.5,1.3,14.3,105.0,240.27,189.08
2018,3,29,7,0,526.0,50.0,1.4,14.6,153.0,338.58,273.41
2018,3,29,7,15,618.5,53.5,1.45,14.9,210.0,421.03,343.18
2018,3,29,7,30,711.0,57.0,1.5,15.2,267.0,508.81,414.65
2018,3,29,7,45,752.5,61.0,1.6,15.45,321.0,574.74,466.77
2018,3,29,8,0,794.0,65.0,1.7,15.7,375.0,642.43,517.68
2018,3,29,8,15,822.5,68.0,1.7,16.05,427.5,700.64,557.83
2018,3,29,8,30,851.0,71.0,1.7,16.4,480.0,752.45,592.25
2018,3,29,8,45,871.5,73.0,1.75,16.7,528.5,801.75,624.7
2018,3,29,9,0,892.0,75.0,1.8,17.0,577.0,849.54,655.52
2018,3,29,9,15,909.0,77.0,1.8,17.35,622.0,892.4,681.81
2018,3,29,9,30,926.0,79.0,1.8,17.7,667.0,932.87,706.12
2018,3,29,9,45,939.5,79.0,1.8,18.0,705.5,965.04,724.74
2018,3,29,10,0,953.0,79.0,1.8,18.3,744.0,994.13,741.29
2018,3,29,10,15,960.0,80.5,1.85,18.6,775.5,1015.46,753.43
2018,3,29,10,30,967.0,82.0,1.9,18.9,807.0,1033.09,763.31
2018,3,29,10,45,972.0,83.5,1.9,19.2,831.5,1044.94,768.89
2018,3,29,11,0,977.0,85.0,1.9,19.5,856.0,1052.83,772.12
2018,3,29,11,15,980.5,86.0,1.95,19.75,872.5,1054.68,772.51
2018,3,29,11,30,984.0,87.0,2.0,20.0,889.0,1052.49,770.51
2018,3,29,11,45,985.5,87.5,2.0,20.25,897.5,1043.77,763.84
2018,3,29,12,0,987.0,88.0,2.0,20.5,906.0,1031.05,754.83
2018,3,29,12,15,988.5,87.5,2.05,20.7,906.5,1013.31,743.53
2018,3,29,12,30,990.0,87.0,2.1,20.9,907.0,991.71,729.81
2018,3,29,12,45,989.5,86.0,2.15,21.1,898.5,964.03,712.16
2018,3,29,13,0,989.0,85.0,2.2,21.3,890.0,932.77,692.15
2018,3,29,13,15,981.5,86.0,2.25,21.35,872.0,894.41,667.69
2018,3,29,13,30,974.0,87.0,2.3,21.4,854.0,853.21,641.12
2018,3,29,13,45,966.0,87.0,2.4,21.45,828.5,807.99,611.87
2018,3,29,14,0,958.0,87.0,2.5,21.5,803.0,760.44,580.53
2018,3,29,14,15,947.5,86.0,2.65,21.35,770.0,708.16,544.65
2018,3,29,14,30,937.0,85.0,2.8,21.2,737.0,654.29,505.25
2018,3,29,14,45,932.5,81.5,3.0,21.05,701.0,600.01,464.28
2018,3,29,15,0,928.0,78.0,3.2,20.9,665.0,544.08,420.34
2018,3,29,15,15,902.0,79.0,3.2,20.9,617.0,481.32,368.89
2018,3,29,15,30,876.0,80.0,3.2,20.9,569.0,419.66,316.81
2018,3,29,15,45,870.5,74.0,3.4,20.15,524.5,359.95,265.51
2018,3,29,16,0,865.0,68.0,3.6,19.4,480.0,299.73,212.18
2018,3,29,16,15,837.0,65.0,3.55,18.85,427.5,237.08,157.0
2018,3,29,16,30,809.0,62.0,3.5,18.3,375.0,173.13,102.9
2018,3,29,16,45,768.5,58.5,3.45,17.75,321.0,114.32,59.51
2018,3,29,17,0,728.0,55.0,3.4,17.2,267.0,60.32,32.54
2018,3,29,17,15,615.5,53.0,3.25,16.6,207.0,37.83,27.91
2018,3,29,17,30,503.0,51.0,3.1,16.0,147.0,38.41,28.23
2018,3,29,17,45,440.5,40.5,2.9,15.4,105.5,31.6,21.78
2018,3,29,18,0,378.0,30.0,2.7,14.8,64.0,24.41,13.75
2018,3,29,18,15,217.5,18.5,2.65,14.55,35.0,17.63,0.0
2018,3,29,18,30,57.0,7.0,2.6,14.3,6.0,0.0,0.0
2018,3,29,18,45,28.5,3.5,2.5,14.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,30,5,45,19.0,3.0,0.9,12.15,3.0,0.0,0.0
2018,3,30,6,0,38.0,6.0,0.8,12.2,6.0,16.09,0.0
2018,3,30,6,15,114.0,20.5,0.75,12.5,30.0,71.35,0.0
2018,3,30,6,30,190.0,35.0,0.7,12.8,54.0,133.87,97.48
2018,3,30,6,45,280.5,47.5,0.65,13.1,94.5,197.57,156.2
2018,3,30,7,0,371.0,60.0,0.6,13.4,135.0,271.69,220.08
2018,3,30,7,15,445.0,69.5,0.55,13.6,185.0,346.25,282.44
2018,3,30,7,30,519.0,79.0,0.5,13.8,235.0,424.79,345.48
2018,3,30,7,45,484.5,102.0,0.45,14.05,269.0,449.82,363.93
2018,3,30,8,0,450.0,125.0,0.4,14.3,303.0,474.73,381.33
2018,3,30,8,15,436.5,147.5,0.35,14.7,339.0,509.76,405.31
2018,3,30,8,30,423.0,170.0,0.3,15.1,375.0,542.0,426.16
2018,3,30,8,45,458.0,180.0,0.25,15.5,422.0,596.75,463.58
2018,3,30,9,0,493.0,190.0,0.2,15.9,469.0,652.24,500.04
2018,3,30,9,15,509.0,200.0,0.2,16.2,507.5,691.37,524.76
2018,3,30,9,30,525.0,210.0,0.2,16.5,546.0,729.33,548.42
2018,3,30,9,45,491.0,238.5,0.25,16.8,567.0,740.29,552.98
2018,3,30,10,0,457.0,267.0,0.3,17.1,588.0,747.23,555.32
2018,3,30,10,15,418.5,295.5,0.35,17.35,599.0,746.18,552.47
2018,3,30,10,30,380.0,324.0,0.4,17.6,610.0,729.7,539.81
2018,3,30,10,45,418.0,319.0,0.45,17.85,643.0,773.56,569.51
2018,3,30,11,0,456.0,314.0,0.5,18.1,676.0,803.76,589.37
2018,3,30,11,15,456.0,321.5,0.5,18.35,689.5,807.92,590.42
2018,3,30,11,30,456.0,329.0,0.5,18.6,703.0,809.81,590.43
2018,3,30,11,45,554.0,292.0,0.55,18.8,750.5,857.27,624.01
2018,3,30,12,0,652.0,255.0,0.6,19.0,798.0,903.2,655.41
2018,3,30,12,15,754.0,205.5,0.65,19.25,833.0,932.24,674.44
2018,3,30,12,30,856.0,156.0,0.7,19.5,868.0,949.76,685.53
2018,3,30,12,45,834.0,165.5,0.75,19.7,853.5,915.79,664.4
2018,3,30,13,0,812.0,175.0,0.8,19.9,839.0,879.61,642.41
2018,3,30,13,15,756.5,193.5,0.95,20.05,802.5,826.25,610.58
2018,3,30,13,30,701.0,212.0,1.1,20.2,766.0,770.17,574.32
2018,3,30,13,45,730.5,190.0,1.25,20.3,752.5,739.41,555.99
2018,3,30,14,0,760.0,168.0,1.4,20.4,739.0,704.24,533.42
2018,3,30,14,15,713.5,177.0,1.5,20.35,695.5,644.71,491.33
2018,3,30,14,30,667.0,186.0,1.6,20.3,652.0,587.29,449.74
2018,3,30,14,45,614.5,190.5,1.75,20.3,602.0,525.03,403.65
2018,3,30,15,0,562.0,195.0,1.9,20.3,552.0,465.16,358.08
2018,3,30,15,15,610.0,165.0,1.9,20.3,528.5,426.64,326.89
2018,3,30,15,30,658.0,135.0,1.9,20.3,505.0,380.49,288.03
2018,3,30,15,45,548.0,149.5,2.1,19.95,439.5,314.42,235.35
2018,3,30,16,0,438.0,164.0,2.3,19.6,374.0,260.58,192.68
2018,3,30,16,15,402.5,149.0,2.35,19.05,325.5,210.13,151.27
2018,3,30,16,30,367.0,134.0,2.4,18.5,277.0,163.92,114.22
2018,3,30,16,45,390.5,112.0,2.45,18.0,244.5,121.82,80.6
2018,3,30,17,0,414.0,90.0,2.5,17.5,212.0,77.22,51.96
2018,3,30,17,15,386.5,74.5,2.5,16.8,170.5,54.64,42.71
2018,3,30,17,30,359.0,59.0,2.5,16.1,129.0,44.25,33.36
2018,3,30,17,45,284.0,45.5,2.5,15.45,90.5,34.85,24.63
2018,3,30,18,0,209.0,32.0,2.5,14.8,52.0,25.03,14.53
2018,3,30,18,15,119.5,18.5,2.6,14.5,28.5,14.74,0.0
2018,3,30,18,30,30.0,5.0,2.7,14.2,5.0,4.77,0.0
2018,3,30,18,45,15.0,2.5,2.75,13.9,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,3,31,5,45,7.0,2.0,2.25,11.2,2.0,0.0,0.0
2018,3,31,6,0,14.0,4.0,2.3,11.3,4.0,7.67,0.0
2018,3,31,6,15,7.0,8.0,2.35,11.55,8.0,9.82,0.0
2018,3,31,6,30,0.0,12.0,2.4,11.8,12.0,11.11,3.33
2018,3,31,6,45,0.0,17.5,2.45,12.1,17.5,16.22,8.1
2018,3,31,7,0,0.0,23.0,2.5,12.4,23.0,21.32,12.67
2018,3,31,7,15,0.0,35.5,2.5,12.6,35.5,32.95,22.79
2018,3,31,7,30,0.0,48.0,2.5,12.8,48.0,44.6,32.82
2018,3,31,7,45,0.0,78.0,2.5,13.0,78.0,73.35,57.3
2018,3,31,8,0,0.0,108.0,2.5,13.2,108.0,103.65,82.67
2018,3,31,8,15,14.0,145.0,2.45,13.4,152.0,152.06,123.15
2018,3,31,8,30,28.0,182.0,2.4,13.6,196.0,212.21,172.37
2018,3,31,8,45,49.0,214.0,2.4,13.8,241.0,265.02,214.88
2018,3,31,9,0,70.0,246.0,2.4,14.0,286.0,319.0,257.5
2018,3,31,9,15,78.0,268.5,2.4,14.2,316.0,351.34,282.01
2018,3,31,9,30,86.0,291.0,2.4,14.4,346.0,383.74,306.33
2018,3,31,9,45,95.0,310.5,2.35,14.6,375.0,413.55,328.34
2018,3,31,10,0,104.0,330.0,2.3,14.8,404.0,443.28,350.03
2018,3,31,10,15,107.0,346.0,2.35,14.95,424.5,463.05,364.11
2018,3,31,10,30,110.0,362.0,2.4,15.1,445.0,482.37,377.86
2018,3,31,10,45,118.0,376.0,2.45,15.3,467.5,517.75,403.5
2018,3,31,11,0,126.0,390.0,2.5,15.5,490.0,538.33,418.06
2018,3,31,11,15,125.5,396.5,2.6,15.6,498.0,541.63,420.07
2018,3,31,11,30,125.0,403.0,2.7,15.7,506.0,544.25,421.74
2018,3,31,11,45,140.0,410.0,2.8,15.85,526.5,561.57,434.74
2018,3,31,12,0,155.0,417.0,2.9,16.0,547.0,577.73,446.78
2018,3,31,12,15,190.0,414.0,3.0,16.0,573.0,600.68,464.82
2018,3,31,12,30,225.0,411.0,3.1,16.0,599.0,621.48,481.18
2018,3,31,12,45,276.0,395.5,3.2,16.0,624.0,649.7,503.38
2018,3,31,13,0,327.0,380.0,3.3,16.0,649.0,664.93,516.1
2018,3,31,13,15,365.0,358.5,3.35,15.95,653.0,659.54,513.51
2018,3,31,13,30,403.0,337.0,3.4,15.9,657.0,650.73,508.38
2018,3,31,13,45,445.0,309.5,3.5,15.8,653.0,640.07,502.02
2018,3,31,14,0,487.0,282.0,3.6,15.7,649.0,620.02,488.43
2018,3,31,14,15,452.0,282.0,3.65,15.55,612.0,570.37,450.71
2018,3,31,14,30,417.0,282.0,3.7,15.4,575.0,522.7,414.04
2018,3,31,14,45,383.5,274.5,3.75,15.25,532.5,469.99,373.07
2018,3,31,15,0,350.0,267.0,3.8,15.1,490.0,422.16,335.22
2018,3,31,15,15,297.0,256.5,3.8,15.1,437.0,365.84,290.05
2018,3,31,15,30,244.0,246.0,3.8,15.1,384.0,314.94,248.99
2018,3,31,15,45,283.0,218.0,3.9,14.7,364.5,285.85,224.09
2018,3,31,16,0,322.0,190.0,4.0,14.3,345.0,252.39,194.35
2018,3,31,16,15,281.0,173.0,4.0,14.0,297.5,206.25,156.25
2018,3,31,16,30,240.0,156.0,4.0,13.7,250.0,165.07,123.18
2018,3,31,16,45,221.5,131.5,4.0,13.4,208.5,125.41,92.04
2018,3,31,17,0,203.0,107.0,4.0,13.1,167.0,88.58,66.36
2018,3,31,17,15,214.5,88.0,3.95,12.75,140.5,68.12,55.45
2018,3,31,17,30,226.0,69.0,3.9,12.4,114.0,54.53,43.04
2018,3,31,17,45,171.0,51.5,3.85,12.05,79.5,41.4,30.79
2018,3,31,18,0,116.0,34.0,3.8,11.7,45.0,27.84,17.3
2018,3,31,18,15,65.5,19.0,3.8,11.5,24.5,15.82,0.0
2018,3,31,18,30,15.0,4.0,3.8,11.3,4.0,3.81,0.0
2018,3,31,18,45,7.5,2.0,3.75,11.1,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,1,5,45,25.0,4.5,4.15,10.25,5.0,0.0,0.0
2018,4,1,6,0,50.0,9.0,4.2,10.4,10.0,22.47,0.0
2018,4,1,6,15,177.0,24.5,4.35,10.7,41.5,99.9,23.06
2018,4,1,6,30,304.0,40.0,4.5,11.0,73.0,185.09,141.06
2018,4,1,6,45,407.0,49.5,4.6,11.25,120.0,259.19,210.17
2018,4,1,7,0,510.0,59.0,4.7,11.5,167.0,345.02,286.82
2018,4,1,7,15,574.5,66.5,4.65,11.75,219.5,417.07,350.33
2018,4,1,7,30,639.0,74.0,4.6,12.0,272.0,494.3,415.86
2018,4,1,7,45,682.5,79.5,4.55,12.2,325.5,560.09,469.94
2018,4,1,8,0,726.0,85.0,4.5,12.4,379.0,627.99,523.82
2018,4,1,8,15,756.5,89.0,4.4,12.65,430.5,682.6,563.87
2018,4,1,8,30,787.0,93.0,4.3,12.9,482.0,740.91,605.45
2018,4,1,8,45,809.5,97.0,4.25,13.15,531.0,792.28,641.01
2018,4,1,9,0,832.0,101.0,4.2,13.4,580.0,842.3,674.89
2018,4,1,9,15,851.5,102.5,4.25,13.65,624.5,885.09,703.68
2018,4,1,9,30,871.0,104.0,4.3,13.9,669.0,925.7,730.66
2018,4,1,9,45,887.0,104.5,4.3,14.1,708.0,951.44,746.55
2018,4,1,10,0,903.0,105.0,4.3,14.3,747.0,982.16,766.04
2018,4,1,10,15,911.5,107.0,4.4,14.45,778.5,1004.3,780.53
2018,4,1,10,30,920.0,109.0,4.5,14.6,810.0,1022.95,792.74
2018,4,1,10,45,926.0,110.0,4.6,14.75,834.0,1034.4,800.08
2018,4,1,11,0,932.0,111.0,4.7,14.9,858.0,1042.1,804.99
2018,4,1,11,15,936.0,112.0,4.8,14.95,874.0,1044.01,806.36
2018,4,1,11,30,940.0,113.0,4.9,15.0,890.0,1042.04,805.22
2018,4,1,11,45,942.5,113.0,5.0,15.1,898.5,1033.68,799.6
2018,4,1,12,0,945.0,113.0,5.1,15.2,907.0,1021.49,791.43
2018,4,1,12,15,945.5,112.5,5.3,15.25,906.5,1003.12,779.93
2018,4,1,12,30,946.0,112.0,5.5,15.3,906.0,981.1,765.78
2018,4,1,12,45,944.5,111.5,5.65,15.35,897.5,953.75,747.39
2018,4,1,13,0,943.0,111.0,5.8,15.4,889.0,923.04,726.47
2018,4,1,13,15,939.0,110.0,5.95,15.35,872.0,886.56,701.45
2018,4,1,13,30,935.0,109.0,6.1,15.3,855.0,847.2,674.06
2018,4,1,13,45,929.0,108.0,6.25,15.25,830.5,803.64,643.23
2018,4,1,14,0,923.0,107.0,6.4,15.2,806.0,757.72,610.25
2018,4,1,14,15,914.0,105.5,6.5,15.05,774.0,707.21,571.44
2018,4,1,14,30,905.0,104.0,6.6,14.9,742.0,655.06,529.94
2018,4,1,14,45,893.5,101.5,6.75,14.8,703.5,599.2,484.38
2018,4,1,15,0,882.0,99.0,6.9,14.7,665.0,542.48,436.76
2018,4,1,15,15,865.5,96.5,6.9,14.7,620.5,481.14,383.76
2018,4,1,15,30,849.0,94.0,6.9,14.7,576.0,421.28,330.54
2018,4,1,15,45,827.0,90.5,7.05,14.3,527.0,359.24,274.97
2018,4,1,16,0,805.0,87.0,7.2,13.9,478.0,298.74,219.7
2018,4,1,16,15,771.5,83.0,7.2,13.65,424.5,237.13,163.95
2018,4,1,16,30,738.0,79.0,7.2,13.4,371.0,179.05,113.45
2018,4,1,16,45,693.0,73.5,7.2,13.15,317.0,118.44,66.99
2018,4,1,17,0,648.0,68.0,7.2,12.9,263.0,66.81,39.11
2018,4,1,17,15,564.5,63.0,7.15,12.6,209.0,45.62,35.38
2018,4,1,17,30,481.0,58.0,7.1,12.3,155.0,44.15,33.84
2018,4,1,17,45,363.5,47.0,7.05,12.0,107.5,37.09,27.03
2018,4,1,18,0,246.0,36.0,7.0,11.7,60.0,28.2,17.8
2018,4,1,18,15,143.5,22.0,7.0,11.6,34.0,17.58,0.0
2018,4,1,18,30,41.0,8.0,7.0,11.5,8.0,7.63,0.0
2018,4,1,18,45,20.5,4.0,7.0,11.35,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,11.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,11.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,11.05,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.75,10.95,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,10.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,10.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,2,5,45,22.0,4.5,6.1,10.9,5.0,0.0,0.0
2018,4,2,6,0,44.0,9.0,6.2,11.1,10.0,20.92,0.0
2018,4,2,6,15,122.0,23.5,6.3,11.25,35.5,81.28,30.29
2018,4,2,6,30,200.0,38.0,6.4,11.4,61.0,141.63,108.31
2018,4,2,6,45,161.0,57.0,6.55,11.6,81.5,148.64,119.79
2018,4,2,7,0,122.0,76.0,6.7,11.8,102.0,150.93,124.16
2018,4,2,7,15,198.5,93.0,6.7,11.95,149.5,226.7,190.57
2018,4,2,7,30,275.0,110.0,6.7,12.1,197.0,301.87,255.83
2018,4,2,7,45,319.0,127.0,6.75,12.3,245.0,362.59,307.46
2018,4,2,8,0,363.0,144.0,6.8,12.5,293.0,438.57,370.35
2018,4,2,8,15,377.5,163.5,6.7,12.65,336.0,486.76,408.82
2018,4,2,8,30,392.0,183.0,6.6,12.8,379.0,534.77,446.35
2018,4,2,8,45,389.5,204.5,6.55,13.0,415.0,557.74,463.13
2018,4,2,9,0,387.0,226.0,6.5,13.2,451.0,591.77,488.15
2018,4,2,9,15,451.5,223.0,6.45,13.35,504.0,669.01,548.35
2018,4,2,9,30,516.0,220.0,6.4,13.5,557.0,734.91,598.89
2018,4,2,9,45,657.0,179.5,6.4,13.65,633.5,837.07,677.43
2018,4,2,10,0,798.0,139.0,6.4,13.8,710.0,930.85,745.4
2018,4,2,10,15,856.0,120.0,6.3,13.9,755.5,975.5,775.7
2018,4,2,10,30,914.0,101.0,6.2,14.0,801.0,1009.55,798.21
2018,4,2,10,45,920.0,102.5,6.1,14.1,825.0,1021.54,804.74
2018,4,2,11,0,926.0,104.0,6.0,14.2,849.0,1029.79,808.79
2018,4,2,11,15,930.0,104.5,5.9,14.3,865.0,1031.17,808.06
2018,4,2,11,30,934.0,105.0,5.8,14.4,881.0,1028.72,804.77
2018,4,2,11,45,936.5,105.0,5.7,14.45,889.0,1020.44,797.66
2018,4,2,12,0,939.0,105.0,5.6,14.5,897.0,1008.35,788.03
2018,4,2,12,15,939.0,105.0,5.6,14.55,896.5,990.17,774.91
2018,4,2,12,30,939.0,105.0,5.6,14.6,896.0,968.38,759.33
2018,4,2,12,45,937.0,104.5,5.6,14.65,887.5,940.79,739.66
2018,4,2,13,0,935.0,104.0,5.6,14.7,879.0,909.9,717.64
2018,4,2,13,15,929.5,105.0,5.65,14.65,862.5,874.5,692.83
2018,4,2,13,30,924.0,106.0,5.7,14.6,846.0,836.3,665.83
2018,4,2,13,45,916.0,106.0,5.7,14.55,821.5,792.66,634.35
2018,4,2,14,0,908.0,106.0,5.7,14.5,797.0,746.85,601.01
2018,4,2,14,15,898.0,105.0,5.7,14.4,765.0,696.82,562.33
2018,4,2,14,30,888.0,104.0,5.7,14.3,733.0,645.29,521.17
2018,4,2,14,45,873.5,103.0,5.65,14.2,694.5,590.0,475.87
2018,4,2,15,0,859.0,102.0,5.6,14.1,656.0,533.02,428.11
2018,4,2,15,15,842.5,99.0,5.6,14.1,612.0,473.62,377.08
2018,4,2,15,30,826.0,96.0,5.6,14.1,568.0,414.57,324.95
2018,4,2,15,45,803.5,92.5,5.55,13.8,519.5,353.68,270.5
2018,4,2,16,0,781.0,89.0,5.5,13.5,471.0,294.42,216.53
2018,4,2,16,15,727.0,88.5,5.45,13.2,413.5,229.59,159.32
2018,4,2,16,30,673.0,88.0,5.4,12.9,356.0,173.58,111.74
2018,4,2,16,45,629.0,80.0,5.35,12.6,302.5,118.44,69.6
2018,4,2,17,0,585.0,72.0,5.3,12.3,249.0,68.69,41.74
2018,4,2,17,15,539.5,64.5,5.2,11.95,203.5,46.67,36.44
2018,4,2,17,30,494.0,57.0,5.1,11.6,158.0,43.07,33.01
2018,4,2,17,45,386.0,48.0,5.0,11.2,112.5,37.87,27.88
2018,4,2,18,0,278.0,39.0,4.9,10.8,67.0,30.62,20.13
2018,4,2,18,15,160.0,24.0,4.7,10.65,38.0,19.22,0.0
2018,4,2,18,30,42.0,9.0,4.5,10.5,9.0,8.58,0.0
2018,4,2,18,45,21.0,4.5,4.3,10.3,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,3,5,45,13.5,4.5,3.0,9.3,5.0,0.0,0.0
2018,4,3,6,0,27.0,9.0,2.9,9.5,10.0,16.22,0.0
2018,4,3,6,15,122.5,25.5,2.95,9.75,39.0,85.36,41.42
2018,4,3,6,30,218.0,42.0,3.0,10.0,68.0,154.19,119.43
2018,4,3,6,45,268.0,55.0,3.05,10.3,103.0,203.15,165.46
2018,4,3,7,0,318.0,68.0,3.1,10.6,138.0,257.73,214.78
2018,4,3,7,15,268.0,94.0,3.05,10.85,164.0,266.99,224.36
2018,4,3,7,30,218.0,120.0,3.0,11.1,190.0,279.85,235.18
2018,4,3,7,45,441.5,110.5,2.95,11.3,283.5,435.78,366.29
2018,4,3,8,0,665.0,101.0,2.9,11.5,377.0,607.33,503.83
2018,4,3,8,15,722.5,100.5,2.95,11.75,435.0,677.91,556.32
2018,4,3,8,30,780.0,100.0,3.0,12.0,493.0,746.88,605.84
2018,4,3,8,45,803.0,103.5,3.0,12.25,541.5,797.84,640.64
2018,4,3,9,0,826.0,107.0,3.0,12.5,590.0,847.47,673.96
2018,4,3,9,15,842.5,109.5,3.05,12.7,633.5,888.55,701.09
2018,4,3,9,30,859.0,112.0,3.1,12.9,677.0,927.29,726.38
2018,4,3,9,45,871.5,114.5,3.1,13.1,715.0,959.71,746.67
2018,4,3,10,0,884.0,117.0,3.1,13.3,753.0,989.11,764.81
2018,4,3,10,15,894.0,118.0,3.05,13.45,784.0,1002.6,771.68
2018,4,3,10,30,904.0,119.0,3.0,13.6,815.0,1021.19,782.26
2018,4,3,10,45,911.5,119.0,2.95,13.75,838.5,1032.69,788.02
