Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,15,927.0,122.0,0.6,18.45,943.5,1061.81,751.2
2018,4,23,11,30,929.0,123.0,0.7,18.6,957.0,1056.61,749.7
2018,4,23,11,45,929.0,124.0,0.85,18.8,962.5,1045.72,745.78
2018,4,23,12,0,929.0,125.0,1.0,19.0,968.0,1031.21,739.51
2018,4,23,12,15,926.5,126.0,1.15,19.05,965.5,1010.77,729.73
2018,4,23,12,30,924.0,127.0,1.3,19.1,963.0,986.97,717.57
2018,4,23,12,45,899.0,139.5,1.45,19.15,945.5,950.87,697.14
2018,4,23,13,0,874.0,152.0,1.6,19.2,928.0,918.29,678.59
2018,4,23,13,15,784.5,195.5,1.75,19.05,882.0,853.85,638.7
2018,4,23,13,30,695.0,239.0,1.9,18.9,836.0,794.46,599.26
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,737.5,560.4
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,682.21,521.62
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,632.96,487.29
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,583.98,452.06
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,532.11,413.32
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,481.72,374.72
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,421.93,327.59
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,370.31,286.46
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,318.71,245.9
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,272.01,208.81
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,224.66,171.03
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,186.99,141.69
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,152.79,108.07
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,100.53,65.35
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,63.99,51.51
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,55.05,43.62
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,47.66,36.87
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,40.39,30.0
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,30.31,20.19
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,19.8,3.4
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,11.91,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.91,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,7.41,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,12.97,5.06
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,21.33,12.6
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,29.7,20.06
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,39.01,28.26
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,48.33,36.34
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,57.66,44.29
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,67.0,52.12
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,103.35,82.84
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,140.68,113.8
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,191.09,155.48
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,253.39,205.91
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,319.8,259.34
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,401.19,323.13
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,549.92,440.22
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,706.21,557.32
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,779.64,611.11
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,860.14,669.18
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,770.81,599.18
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,667.45,518.92
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,696.15,541.08
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,723.64,561.25
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,717.22,556.36
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,709.38,550.78
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,828.51,641.28
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,933.5,718.09
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,907.58,699.52
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,879.52,680.15
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,858.77,666.38
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,835.41,650.52
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,772.81,604.25
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,714.52,560.53
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,726.19,572.98
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,725.88,575.47
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,701.45,558.18
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,669.11,534.1
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,608.03,485.61
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,548.61,437.31
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,491.9,389.76
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,434.72,340.34
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,376.81,289.25
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,319.91,237.91
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,255.37,180.4
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,197.35,129.48
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,142.48,88.51
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,100.61,65.08
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,71.9,59.28
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,80.76,67.22
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,65.07,52.89
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,48.96,37.95
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,35.76,25.21
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,20.59,5.38
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,11.91,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,5.15,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,22.02,6.07
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,45.6,31.54
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,70.23,54.05
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,97.57,78.97
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,85.19,69.01
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,63.58,49.86
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,80.68,64.52
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,97.79,78.91
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,129.89,105.86
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,162.38,132.61
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,233.76,191.69
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,299.37,244.51
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,359.88,292.25
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,435.07,350.04
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,511.78,410.12
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,605.68,481.36
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,650.0,512.99
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,694.1,544.46
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,772.64,601.18
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,837.5,647.21
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,923.61,710.25
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,997.72,760.14
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,1018.85,774.27
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,1026.82,780.15
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,1025.37,779.54
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,1020.03,776.49
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,1000.65,764.72
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,977.89,750.65
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,949.99,732.42
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,918.98,711.93
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,879.74,685.71
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,838.41,657.73
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,788.24,622.86
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,739.96,588.16
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,699.93,558.68
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,656.27,525.38
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,601.46,481.76
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,546.54,436.82
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,488.93,388.3
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,431.62,338.63
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,372.49,286.66
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,315.12,235.09
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,249.55,179.02
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,198.38,136.99
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,148.14,97.14
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,102.87,67.6
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,66.67,54.67
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,59.57,48.31
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,52.0,41.29
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,44.09,33.73
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,34.1,23.92
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,21.45,7.13
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,12.87,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,4.93,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,21.17,6.96
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,43.78,30.18
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,62.45,47.54
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,82.71,66.2
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,72.25,57.69
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,54.86,42.23
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,63.73,49.81
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,72.65,57.31
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,79.78,63.16
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,86.92,68.98
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,146.25,118.98
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,207.36,169.33
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,258.65,210.63
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,300.96,244.07
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,301.02,243.08
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,288.66,232.4
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,344.06,277.25
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,401.21,322.57
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,499.2,401.05
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,610.92,487.6
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,676.29,536.42
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,751.96,592.03
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,847.16,665.4
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,942.18,735.87
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,986.95,767.24
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,1024.59,793.92
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,1006.04,781.0
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,984.05,766.12
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,956.34,747.36
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,925.46,726.3
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,886.74,699.48
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,845.83,670.87
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,802.71,640.25
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,757.44,607.72
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,706.5,568.75
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,654.63,527.7
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,597.4,481.41
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,540.9,434.6
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,489.14,390.38
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,435.17,342.84
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,374.11,288.87
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,315.93,236.49
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,259.76,184.7
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,203.49,133.79
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,143.56,85.12
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,91.71,51.81
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,53.62,42.89
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,55.46,44.56
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,49.59,39.09
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,46.29,35.68
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,33.68,23.61
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,20.69,7.66
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,12.87,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,23.83,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,97.23,54.21
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,176.36,132.82
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,215.17,170.89
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,255.74,208.82
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,192.36,158.84
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,106.88,86.06
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,106.09,85.26
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,100.2,79.87
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,144.04,116.8
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,185.11,150.81
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,178.79,144.61
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,171.48,137.69
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,152.34,121.31
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,139.59,110.2
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,189.4,150.46
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,249.8,198.24
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,306.94,243.29
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,364.65,288.0
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,427.88,336.19
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,504.27,393.21
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,540.98,420.74
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,577.12,447.82
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,613.12,474.41
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,635.51,491.16
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,726.1,559.86
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,802.26,616.59
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,834.29,640.51
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,860.71,660.69
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,818.39,630.57
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,775.53,600.21
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,724.9,563.94
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,675.68,528.11
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,673.28,528.22
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,664.47,522.92
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,635.7,501.88
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,602.85,477.15
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,574.8,455.44
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,541.82,428.53
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,489.7,384.94
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,436.75,339.41
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,374.91,286.28
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,317.69,235.69
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,260.3,184.7
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,205.72,137.15
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,151.8,94.13
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,102.38,62.29
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,62.1,50.08
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,58.85,47.22
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,52.05,40.97
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,45.69,34.89
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,35.77,25.29
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,25.43,11.59
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,16.2,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,9.26,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,35.6,18.64
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,61.7,44.75
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,94.15,73.54
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,129.65,104.99
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,130.63,106.69
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,120.82,98.33
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,113.6,91.76
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,99.63,79.17
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,134.02,107.93
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,169.24,136.95
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,161.15,129.52
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,152.91,122.07
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,252.63,203.59
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,348.1,279.33
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,373.63,298.36
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,399.01,317.35
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,481.68,381.96
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,552.2,436.05
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,568.13,446.98
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,583.24,457.53
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,544.87,426.72
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,493.02,385.99
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,546.09,426.25
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,585.41,455.55
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,590.52,458.99
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,594.69,461.95
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,680.63,529.16
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,752.02,584.38
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,737.27,574.47
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,725.24,566.85
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,591.82,464.72
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,465.72,365.92
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,465.7,367.12
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,460.44,363.83
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,437.5,346.83
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,413.6,328.88
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,414.33,330.63
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,408.12,325.98
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,390.96,311.37
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,368.7,291.7
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,341.66,266.17
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,302.66,228.13
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,255.17,182.65
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,205.09,134.97
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,145.6,86.53
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,93.77,52.72
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,51.02,40.27
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,49.28,38.75
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,45.27,35.01
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,41.11,30.92
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,33.84,23.74
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,24.56,11.8
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,15.73,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,4.73,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,6.2,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,7.4,0.54
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,11.57,4.25
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,15.75,7.95
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,29.69,20.05
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,43.66,32.09
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,75.58,59.43
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,109.31,87.94
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,122.04,98.22
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,134.5,108.16
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,135.83,108.88
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,137.36,109.79
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,133.29,105.99
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,129.29,102.3
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,116.52,91.5
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,103.99,80.96
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,150.83,119.34
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,198.22,157.63
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,292.06,232.86
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,378.65,300.78
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,438.92,348.25
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,498.74,394.82
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,510.25,403.19
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,521.11,411.22
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,553.96,436.5
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,574.25,452.2
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,771.2,611.33
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,934.22,735.3
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,924.84,727.71
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,917.67,722.79
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,882.14,697.39
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,843.93,670.06
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,801.2,639.23
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,756.29,606.54
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,707.58,569.6
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,657.28,529.78
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,604.17,486.73
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,550.17,441.78
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,491.0,391.35
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,434.04,341.31
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,375.32,289.08
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,317.63,236.57
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,259.48,183.46
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,203.53,133.46
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,144.38,85.98
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,95.12,54.64
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,55.47,44.29
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,56.55,45.29
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,49.5,38.83
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,42.32,32.06
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,31.96,22.2
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,21.15,9.95
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,14.77,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,34.49,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,97.3,63.32
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,152.79,117.42
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,205.0,165.45
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,263.29,218.12
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,271.38,227.53
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,262.16,220.72
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,331.0,279.01
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,403.88,339.16
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,444.33,371.01
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,483.9,401.46
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,495.29,407.9
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,502.05,410.5
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,564.48,459.4
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,629.3,509.05
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,698.59,560.94
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,756.25,603.6
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,784.1,622.82
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,810.07,640.76
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,850.38,670.91
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,889.27,699.8
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,942.44,740.7
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,990.84,775.72
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,1020.56,796.39
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,1044.16,812.89
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,1033.75,805.38
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,1019.88,795.75
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,1000.72,782.45
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,978.34,766.93
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,949.65,747.21
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,918.12,725.36
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,882.98,700.86
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,845.31,674.31
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,805.63,646.24
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,760.29,613.2
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,710.95,574.91
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,660.41,534.79
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,606.28,490.95
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,551.76,445.6
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,495.04,396.96
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,438.86,347.56
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,377.44,293.31
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,320.84,242.0
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,263.01,189.69
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,208.36,141.31
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,155.64,98.54
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,107.68,66.92
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,65.74,53.66
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,62.67,50.96
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,55.21,44.11
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,48.58,37.76
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,38.37,27.92
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,28.45,16.0
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,18.59,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,9.05,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,30.93,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,94.26,63.17
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,159.8,123.87
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,174.76,141.16
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,193.42,159.9
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,169.25,140.69
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,135.2,111.19
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,190.07,158.18
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,257.92,215.03
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,366.91,305.54
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,474.25,392.19
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,582.56,478.05
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,687.6,559.22
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,786.82,633.05
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,880.85,699.71
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,920.41,725.24
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,957.82,749.39
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,979.05,762.44
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,1005.99,779.64
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,1024.51,790.77
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,1039.61,799.66
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,1048.15,804.16
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,1053.08,806.36
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,1051.86,804.79
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,1046.99,800.93
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,1036.03,793.23
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,1021.56,783.26
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,1003.58,771.65
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,982.18,757.98
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,955.08,739.71
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,924.78,719.14
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,889.15,696.02
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,850.87,670.59
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,808.13,641.16
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,763.26,609.71
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,686.01,549.73
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,614.15,492.42
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,554.01,444.78
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,497.02,398.66
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,455.48,363.68
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,409.08,323.35
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,345.39,270.22
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,292.95,226.94
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,248.95,187.53
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,203.08,146.6
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,157.49,105.95
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,105.07,65.75
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,62.52,50.78
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,57.16,46.03
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,50.91,40.29
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,44.52,34.21
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,35.05,25.11
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,25.16,13.96
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,17.16,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,11.44,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,29.96,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,92.97,63.1
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,156.69,121.14
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,186.52,150.61
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,217.18,179.67
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,212.15,176.96
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,196.32,163.21
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,251.11,209.4
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,309.25,257.28
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,422.64,350.7
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,549.93,451.62
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,552.87,450.58
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,538.04,436.72
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,473.17,381.81
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,373.39,299.38
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,437.18,348.85
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,488.85,387.54
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,554.07,437.51
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,634.36,497.11
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,565.98,442.52
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,494.73,385.95
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,573.36,446.8
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,650.59,504.41
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,536.98,417.38
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,424.71,330.21
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,427.13,332.69
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,429.15,334.36
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,434.77,338.74
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,439.83,342.72
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,458.24,357.02
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,475.34,370.24
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,432.57,337.77
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,391.28,306.4
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,457.71,361.93
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,508.4,403.72
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,560.39,445.92
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,594.35,472.82
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,544.33,433.0
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,494.03,392.42
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,440.5,348.19
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,387.47,303.18
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,353.52,271.26
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,315.93,234.47
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,261.77,184.7
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,206.96,135.13
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,150.92,89.51
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,94.32,51.28
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,47.43,37.13
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,46.3,36.18
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,42.57,32.74
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,38.67,28.96
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,32.7,23.06
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,26.48,15.36
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,17.63,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.77,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,8.19,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,23.98,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,37.98,23.1
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,50.27,35.76
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,92.28,72.71
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,137.74,113.38
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,88.85,72.4
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,23.19,14.54
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,25.99,16.93
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,28.78,19.27
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,34.84,24.39
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,40.91,29.47
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,54.91,41.25
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,68.93,52.94
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,77.37,59.83
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,85.82,66.69
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,120.32,95.17
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,155.23,123.59
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,198.72,158.78
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,242.54,193.76
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,321.6,256.34
