Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,391.29,310.23
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,431.41,340.56
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,471.03,370.29
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,486.17,381.37
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,500.74,392.13
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,608.81,476.35
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,711.05,553.48
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,833.33,648.87
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,933.69,722.68
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,927.32,717.54
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,922.99,714.84
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,887.43,690.29
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,849.24,663.95
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,799.41,628.74
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,748.97,592.76
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,667.49,529.33
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,592.83,470.39
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,557.4,442.73
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,517.53,410.4
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,460.45,363.62
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,405.76,317.83
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,360.62,277.48
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,308.84,229.76
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,254.24,181.37
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,203.4,137.18
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,141.96,95.37
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,110.66,81.44
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,71.34,58.41
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,55.87,44.68
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,49.16,38.59
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,42.01,31.89
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,32.15,22.58
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,22.58,12.53
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,14.77,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.91,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,7.11,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,14.6,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,25.79,14.96
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,36.87,25.65
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,71.72,55.82
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,107.4,87.02
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,130.19,106.92
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,152.97,126.35
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,227.49,190.03
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,311.64,260.06
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,293.86,242.28
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,267.43,217.37
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,283.03,228.5
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,298.04,238.66
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,371.4,294.83
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,459.58,358.82
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,533.71,413.49
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,623.53,477.94
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,675.36,513.8
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,727.21,549.6
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,746.06,563.84
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,763.28,577.08
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,797.09,602.84
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,840.27,634.45
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,844.4,636.74
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,846.28,637.92
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,893.02,673.6
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,935.86,705.81
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,956.05,720.19
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,957.99,721.29
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,921.52,696.57
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,876.84,666.44
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,869.01,662.91
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,850.82,651.83
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,808.02,623.21
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,763.07,592.84
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,714.93,559.09
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,665.26,522.18
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,610.15,479.86
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,552.99,434.63
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,494.43,386.36
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,436.59,337.31
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,378.62,287.67
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,321.62,237.47
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,263.36,185.4
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,206.92,135.63
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,146.85,87.06
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,95.51,52.88
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,48.82,38.1
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,46.82,36.41
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,43.12,33.05
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,39.24,29.34
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,33.78,23.97
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,26.71,16.06
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,15.97,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,5.72,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,5.03,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,10.37,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,14.63,6.09
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,18.54,10.1
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,25.97,16.75
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,33.42,23.34
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,39.93,29.03
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,46.46,34.62
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,85.66,68.13
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,126.77,102.69
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,150.76,122.42
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,174.99,142.14
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,222.13,180.72
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,281.72,228.6
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,323.07,260.98
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,364.89,293.31
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,405.13,323.6
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,445.61,353.48
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,463.26,365.22
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,480.46,376.57
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,470.3,367.66
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,459.61,358.57
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,463.19,360.77
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,466.44,362.69
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,497.95,386.97
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,528.65,410.42
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,498.02,387.57
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,467.71,364.99
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,447.71,350.67
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,427.8,336.22
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,356.67,281.79
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,283.4,224.6
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,280.29,222.56
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,277.17,220.38
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,279.73,222.8
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,282.05,225.04
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,293.26,234.47
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,302.53,242.32
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,302.63,243.03
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,300.94,242.15
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,341.86,275.3
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,367.18,293.8
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,337.11,266.38
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,295.35,227.85
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,250.94,187.34
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,204.12,144.91
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,158.08,106.17
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,112.59,73.22
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,65.66,53.46
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,53.17,42.35
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,49.41,38.89
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,45.47,35.07
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,37.91,27.75
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,28.27,17.66
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,17.6,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,7.63,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,12.65,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,33.5,3.32
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,69.39,48.42
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,108.01,83.42
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,147.63,119.5
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,188.16,155.8
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,171.06,142.11
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,145.2,119.49
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,174.08,143.75
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,203.48,167.98
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,255.19,210.8
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,319.69,263.17
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,442.67,364.38
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,564.12,461.4
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,716.71,581.21
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,861.92,688.23
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,904.57,716.96
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,950.3,748.39
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,983.34,770.7
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,1005.3,785.22
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,998.95,780.27
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,984.71,769.99
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,991.08,774.31
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,994.1,776.22
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,945.67,738.89
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,895.41,699.41
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,872.88,682.14
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,848.56,663.42
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,890.4,697.36
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,926.41,726.3
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,903.77,709.85
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,878.11,691.44
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,753.76,594.78
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,637.5,502.88
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,606.58,480.28
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,574.74,456.37
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,574.14,457.26
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,565.82,451.52
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,459.84,367.17
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,370.37,295.55
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,313.83,250.79
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,264.29,211.3
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,228.57,182.75
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,194.77,155.59
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,200.39,157.17
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,193.33,146.98
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,164.19,119.49
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,120.96,83.94
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,81.12,67.24
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,69.49,56.96
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,60.09,48.44
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,50.21,39.27
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,40.64,30.15
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,29.04,18.48
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,17.3,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,5.72,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,28.41,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,78.74,22.41
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,144.14,104.0
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,218.8,170.85
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,284.75,230.8
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,358.5,296.34
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,423.8,353.36
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,493.25,411.88
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,554.71,462.07
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,615.79,510.39
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,673.03,553.58
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,730.31,594.84
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,780.95,629.86
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,830.45,663.39
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,867.31,687.13
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,908.54,713.94
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,944.47,736.8
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,977.85,757.68
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,1005.41,774.22
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,1029.9,788.61
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,1047.34,798.82
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,1061.22,806.74
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,1068.37,810.22
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,1071.82,811.38
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,1069.56,809.36
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,1063.57,805.0
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,1043.77,791.08
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,1020.57,775.03
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,980.52,747.91
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,936.72,718.12
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,890.3,684.45
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,843.6,650.12
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,822.66,636.67
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,797.66,619.96
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,783.27,611.84
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,759.62,596.34
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,717.37,565.44
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,672.68,531.77
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,619.66,490.21
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,565.66,446.66
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,508.35,398.92
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,447.66,347.21
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,388.53,295.93
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,330.23,243.93
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,271.78,191.25
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,215.24,141.0
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,158.37,94.23
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,105.03,57.89
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,50.51,39.59
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,45.73,35.41
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,43.23,33.14
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,40.67,30.63
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,35.24,25.33
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,29.62,19.06
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,17.52,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,7.63,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,22.29,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,57.61,19.45
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,116.92,84.03
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,183.3,143.03
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,168.83,136.54
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,139.12,114.19
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,111.05,90.78
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,75.13,58.91
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,90.45,71.79
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,105.84,84.52
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,153.19,124.5
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,197.57,161.44
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,348.49,287.37
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,510.32,416.9
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,659.98,535.66
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,814.53,651.06
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,869.39,687.73
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,929.11,727.84
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,961.46,748.18
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,1000.34,773.09
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,1018.32,782.44
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,1032.92,789.6
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,1007.71,769.93
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,974.76,745.47
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,908.46,696.48
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,838.21,641.61
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,906.03,693.95
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,961.11,731.83
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,966.03,736.24
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,959.72,733.38
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,925.96,711.3
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,890.08,687.64
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,866.98,673.38
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,839.07,655.74
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,784.56,618.65
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,731.88,581.98
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,695.65,555.27
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,656.04,524.91
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,602.99,482.5
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,549.16,438.32
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,494.04,391.56
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,438.87,343.47
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,377.28,288.98
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,320.45,237.4
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,263.17,185.61
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,208.34,136.83
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,154.02,92.08
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,99.07,53.84
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,51.11,40.12
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,45.51,35.2
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,42.6,32.55
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,39.57,29.62
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,34.11,24.32
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,28.42,18.17
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,17.05,0.0
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,7.63,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,37.22,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,96.51,41.31
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,161.22,117.03
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,234.89,183.16
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,213.02,172.39
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,170.72,140.43
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,147.65,121.61
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,114.78,92.55
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,118.79,95.63
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,122.71,98.5
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,124.9,99.92
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,127.16,101.38
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,151.62,121.35
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,176.33,141.31
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,214.92,172.53
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,253.94,203.73
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,292.43,234.12
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,320.43,255.93
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,355.24,282.95
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,389.99,309.66
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,387.79,307.06
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,385.31,304.37
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,399.84,315.52
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,414.11,326.41
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,594.0,469.1
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,747.8,587.08
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,902.12,706.94
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,1023.0,791.3
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,1009.08,780.6
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,991.39,768.19
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,962.7,747.71
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,930.96,725.15
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,895.42,701.18
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,857.16,674.98
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,814.37,645.01
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,769.38,613.08
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,720.7,577.28
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,670.47,537.95
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,616.71,494.83
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,562.18,449.86
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,505.73,401.75
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,449.22,352.31
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,386.91,297.77
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,329.24,245.65
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,270.82,192.43
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,214.89,142.31
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,159.94,96.7
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,104.14,57.52
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,55.19,43.88
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,48.62,38.09
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,45.86,35.58
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,43.01,32.81
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,37.24,27.2
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,29.7,19.45
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,18.67,0.16
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,29.11,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,77.44,36.71
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,129.84,95.24
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,188.92,148.43
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,241.28,196.52
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,298.49,247.9
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,331.35,277.59
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,360.48,302.68
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,413.71,347.25
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,469.07,392.54
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,551.37,459.66
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,646.69,535.35
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,725.1,595.29
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,803.51,653.53
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,844.97,682.81
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,884.28,710.45
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,883.41,708.01
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,870.05,696.63
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,879.36,700.81
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,882.18,700.19
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,891.39,704.81
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,897.55,707.23
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,932.11,732.9
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,965.85,757.65
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,993.52,777.91
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,1016.71,792.95
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,997.34,778.12
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,975.1,761.56
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,953.45,746.68
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,929.36,729.49
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,907.24,714.53
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,882.16,697.21
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,862.54,684.72
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,840.93,670.2
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,800.52,641.34
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,757.47,609.92
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,707.15,570.54
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,656.16,529.86
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,608.74,491.47
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,558.23,449.43
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,501.6,400.91
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,445.41,351.58
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,384.84,298.18
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,326.86,246.06
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,263.27,189.29
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,207.03,139.58
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,156.29,96.9
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,108.01,62.78
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,62.88,50.84
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,56.57,45.31
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,53.38,42.42
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,48.65,37.94
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,41.3,30.89
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,33.68,23.01
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,21.1,2.96
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,9.53,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,27.1,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,70.99,36.27
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,120.99,89.33
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,177.07,139.56
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,234.4,191.04
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,298.91,248.0
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,375.05,313.59
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,455.53,381.3
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,494.92,413.0
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,531.33,441.19
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,579.0,477.73
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,626.1,512.83
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,676.4,549.56
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,726.18,585.06
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,769.56,614.83
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,811.23,642.85
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,843.14,663.7
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,872.23,682.31
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,941.2,729.62
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,1004.7,772.16
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,1030.19,787.94
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,1062.6,808.74
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,1072.0,813.46
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,1077.78,816.02
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,1078.79,815.68
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,1076.07,812.97
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,1066.18,805.59
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,1052.6,795.88
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1032.03,781.71
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1008.03,765.3
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,979.85,746.51
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,948.53,725.5
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,911.52,700.92
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,871.79,674.17
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,828.36,644.6
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,782.69,613.03
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,733.29,577.84
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,682.29,538.87
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,628.32,496.48
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,573.42,452.08
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,515.99,404.05
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,458.46,354.62
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,399.38,303.22
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,336.66,247.71
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,276.86,193.9
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,218.95,142.47
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,162.25,95.57
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,108.73,58.52
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,57.6,37.66
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,43.77,33.39
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,41.97,31.8
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,40.16,30.05
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,34.68,24.81
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,28.96,18.91
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,19.89,3.93
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,11.44,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,40.6,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,104.68,56.57
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,169.9,123.38
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,246.26,189.98
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,310.89,247.63
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,382.38,309.52
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,445.25,362.84
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,513.56,418.5
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,574.1,465.81
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,635.88,512.33
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,691.81,551.25
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,742.21,584.87
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,753.09,588.79
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,753.01,585.2
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,732.12,565.52
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,707.98,542.55
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,741.59,565.33
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,774.14,586.57
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,795.42,598.9
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,814.53,609.76
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,836.34,624.94
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,855.94,638.59
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,874.38,652.69
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,893.16,666.97
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,859.73,644.5
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,826.57,622.18
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,780.89,590.39
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,726.3,551.93
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,654.4,498.86
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,578.31,441.75
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,585.73,449.55
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,595.11,458.19
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,614.35,475.1
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,631.23,489.91
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,615.9,480.32
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,596.28,467.32
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,640.99,503.94
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,667.35,524.94
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,614.41,483.34
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,558.78,439.01
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,502.28,392.47
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,446.03,344.77
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,388.36,294.91
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,331.9,245.0
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,267.24,189.97
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,214.66,146.18
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,163.93,104.87
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,116.92,71.95
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,72.15,50.92
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,60.35,48.29
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,55.17,43.69
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,48.46,37.52
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,39.95,29.56
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,31.07,20.88
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,19.33,4.92
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,8.58,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,19.36,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,46.09,24.13
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,94.14,68.71
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,144.23,112.85
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,129.89,104.41
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,101.11,81.62
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,108.38,88.0
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,115.45,93.24
2018,5,13,7,15,11.5,136.0,3.35,12.45,141.0,138.72,112.57
2018,5,13,7,30,15.0,157.0,3.3,12.6,164.0,162.26,131.83
2018,5,13,7,45,13.0,169.5,3.25,12.75,176.0,173.24,140.3
2018,5,13,8,0,11.0,182.0,3.2,12.9,188.0,184.08,148.57
2018,5,13,8,15,12.0,196.0,3.15,13.1,203.0,198.71,159.93
2018,5,13,8,30,13.0,210.0,3.1,13.3,218.0,213.41,171.23
2018,5,13,8,45,18.0,234.5,3.1,13.55,246.5,242.35,193.98
2018,5,13,9,0,23.0,259.0,3.1,13.8,275.0,271.52,216.62
2018,5,13,9,15,32.5,287.0,3.1,13.95,311.5,320.75,254.96
