Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,30,42.0,315.0,3.1,14.1,348.0,359.14,284.3
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,418.49,330.05
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,478.25,375.28
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,531.17,414.86
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,570.88,444.32
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,538.8,418.85
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,494.27,384.45
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,491.57,382.17
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,488.48,379.45
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,480.83,373.61
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,472.92,367.63
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,457.84,356.36
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,442.71,345.07
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,432.29,337.38
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,421.72,329.57
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,434.08,339.6
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,445.01,348.41
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,534.12,421.22
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,604.83,477.81
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,630.23,498.91
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,641.26,508.25
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,590.97,468.56
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,540.03,427.63
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,490.66,386.61
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,439.55,342.82
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,384.95,295.37
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,330.41,246.72
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,269.68,192.73
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,214.85,144.15
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,161.59,99.98
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,111.95,64.92
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,65.13,44.03
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,54.48,43.43
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,51.18,40.46
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,47.74,37.17
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,39.96,29.8
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,32.69,22.49
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,21.37,7.2
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,11.44,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,3.44,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,9.26,2.31
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,13.89,6.41
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,18.54,10.5
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,33.42,23.41
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,48.33,36.2
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,53.0,40.05
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,57.67,43.86
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,70.76,54.76
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,83.87,65.55
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,96.36,75.7
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,108.87,85.79
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,121.88,96.2
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,134.91,106.55
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,161.47,128.0
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,188.23,149.37
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,201.35,159.6
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,214.48,169.82
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,254.18,201.18
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,293.93,232.18
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,309.3,243.81
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,324.52,255.37
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,343.02,269.53
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,371.37,291.19
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,386.41,302.64
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,400.93,313.73
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,419.72,328.17
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,437.72,341.96
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,514.55,403.15
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,583.36,456.98
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,595.04,467.16
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,602.8,474.52
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,628.55,496.79
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,641.91,509.15
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,655.63,521.87
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,655.86,523.36
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,600.89,479.6
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,546.79,435.67
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,476.94,378.28
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,415.44,326.68
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,369.66,286.13
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,320.93,241.68
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,265.34,192.56
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,214.2,148.05
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,164.47,106.2
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,116.8,71.44
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,74.2,52.24
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,64.61,52.64
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,58.07,46.76
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,51.22,40.4
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,41.7,31.45
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,31.73,21.81
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,20.46,7.55
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,10.48,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,3.54,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.62,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,6.94,0.17
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,9.26,2.28
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,13.43,5.97
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,17.61,9.63
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,33.88,23.71
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,50.19,37.66
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,71.67,55.84
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,93.97,74.44
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,116.79,93.21
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,139.71,111.81
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,145.68,116.28
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,151.73,120.84
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,204.39,163.59
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,268.26,214.36
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,323.33,257.47
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,378.92,300.32
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,424.02,334.53
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,469.15,368.39
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,491.63,384.88
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,513.76,401.16
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,655.81,512.28
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,784.97,609.96
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,918.22,708.4
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,1030.06,784.63
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,1020.29,777.36
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,1007.12,768.91
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,988.2,756.71
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,966.06,742.32
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,939.44,724.63
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,909.84,704.79
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,876.16,682.18
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,839.86,657.72
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,798.94,629.4
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,755.81,599.17
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,709.29,565.0
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,661.09,527.72
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,609.82,486.98
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,557.5,444.28
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,502.16,397.82
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,446.8,350.04
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,386.6,297.41
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,330.55,246.86
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,273.73,195.09
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,218.36,145.17
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,163.08,98.52
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,110.68,60.81
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,61.14,38.4
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,43.3,33.37
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,45.33,35.19
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,47.35,36.82
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,36.14,26.44
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,24.45,15.5
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,17.98,6.54
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,13.34,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.77,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,44.75,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,110.58,69.09
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,171.15,127.38
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,243.83,191.67
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,248.95,202.18
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,246.16,203.29
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,279.45,232.56
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,320.15,266.64
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,347.8,288.64
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,372.43,307.42
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,368.97,303.39
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,351.66,288.3
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,358.5,293.02
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,364.58,296.98
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,487.14,394.56
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,617.56,494.25
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,697.27,553.16
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,778.6,612.28
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,780.59,611.94
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,784.98,613.83
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,874.2,679.12
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,962.49,739.96
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,997.74,762.9
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,1027.03,782.11
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,1041.76,791.25
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,1052.79,798.09
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,1042.77,790.59
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,1029.23,781.0
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,1008.49,766.86
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,984.57,750.67
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,956.34,731.67
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,925.35,710.75
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,890.41,687.3
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,852.82,661.82
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,811.57,633.74
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,768.08,603.71
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,720.38,569.05
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,671.04,531.45
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,619.4,490.83
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,566.7,448.24
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,511.14,402.1
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,452.18,352.05
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,394.14,301.64
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,336.89,250.63
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,279.09,198.6
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,223.09,148.63
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,168.37,102.78
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,112.27,62.03
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,62.0,38.43
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,47.03,36.64
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,44.6,34.47
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,42.07,32.07
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,36.7,26.93
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,31.08,21.26
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,21.64,9.64
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,13.34,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.95,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,7.98,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,17.36,6.87
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,18.6,9.7
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,19.47,10.99
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,25.97,16.75
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,32.48,22.43
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,45.53,33.64
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,58.59,44.72
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,67.47,52.11
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,76.35,59.42
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,84.43,65.98
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,92.56,72.52
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,116.19,91.91
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,139.97,111.2
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,158.3,125.9
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,176.73,140.59
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,190.74,151.61
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,204.82,162.64
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,235.22,186.7
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,265.69,210.57
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,283.24,224.1
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,300.7,237.55
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,283.0,223.3
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,265.42,209.26
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,250.42,197.39
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,235.5,185.55
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,220.17,173.33
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,204.91,161.15
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,228.24,179.8
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,251.31,198.13
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,231.64,182.56
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,212.16,167.16
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,206.77,163.05
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,201.38,158.93
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,219.57,174.29
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,234.76,187.12
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,292.47,235.06
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,340.58,274.41
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,364.86,294.02
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,383.0,308.13
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,331.94,266.2
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,290.7,232.48
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,260.11,207.85
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,238.1,190.66
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,222.1,176.26
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,205.55,160.73
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,174.49,132.16
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,141.6,103.94
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,104.75,79.84
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,77.16,63.82
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,65.91,53.75
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,54.03,42.92
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,43.83,33.37
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,33.15,23.18
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,23.49,11.54
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,13.34,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.77,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.62,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.4,0.57
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,10.18,3.07
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,14.82,7.16
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,19.47,11.22
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,36.68,26.09
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,53.92,40.83
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,67.93,52.63
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,82.15,64.46
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,76.37,59.31
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,70.78,54.38
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,75.47,58.12
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,80.17,61.83
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,92.46,71.84
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,104.92,81.91
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,131.34,103.42
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,157.93,124.85
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,185.61,146.99
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,213.4,169.0
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,221.11,174.85
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,228.79,180.73
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,231.05,182.24
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,233.25,183.75
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,272.79,214.85
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,312.13,245.42
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,316.72,248.88
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,312.57,245.69
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,306.33,241.05
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,299.98,236.36
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,338.88,267.03
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,376.64,296.55
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,385.67,303.76
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,394.09,310.6
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,382.33,301.96
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,370.3,293.12
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,375.6,297.98
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,379.43,301.59
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,308.14,245.68
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,239.95,191.58
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,225.2,180.35
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,202.46,161.46
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,185.95,147.84
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,173.7,138.35
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,175.01,139.19
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,174.63,138.65
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,155.76,117.74
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,133.17,95.56
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,91.45,67.39
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,70.67,58.08
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,63.64,51.79
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,56.24,44.97
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,48.25,37.38
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,36.42,26.13
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,24.26,12.62
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,13.34,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.91,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,13.16,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,26.1,14.11
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,44.15,31.04
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,62.24,47.35
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,101.58,81.63
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,150.49,124.23
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,170.8,141.96
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,190.66,158.83
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,160.01,132.46
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,135.76,111.24
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,137.26,111.72
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,131.98,106.36
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,118.49,94.58
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,104.97,82.82
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,112.16,88.55
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,119.36,94.26
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,133.77,105.92
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,148.23,117.56
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,169.04,134.38
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,189.92,151.15
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,219.13,174.52
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,248.34,197.71
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,244.67,194.46
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,240.99,191.28
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,237.28,188.2
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,233.54,185.12
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,248.49,196.96
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,263.26,208.61
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,300.26,238.06
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,342.67,271.56
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,342.66,271.5
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,338.36,268.2
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,321.34,254.91
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,304.52,241.78
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,321.96,257.42
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,335.26,269.48
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,308.78,248.46
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,282.6,227.58
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,251.17,201.54
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,226.11,180.93
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,211.95,169.82
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,198.91,159.39
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,201.58,161.86
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,203.61,163.87
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,200.72,160.83
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,193.88,154.06
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,169.26,131.59
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,144.18,109.85
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,98.4,75.77
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,68.96,56.64
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,49.23,38.91
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,31.09,22.44
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,24.28,16.09
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,17.32,9.53
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,14.12,5.24
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,11.44,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.72,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,2.05,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,7.04,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,12.04,3.8
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,18.54,9.99
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,25.04,15.85
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,24.58,15.62
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,24.11,15.28
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,46.93,34.99
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,69.9,54.64
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,68.4,53.17
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,67.01,51.78
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,82.0,64.3
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,97.39,77.03
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,121.45,96.95
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,145.68,116.83
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,218.21,176.75
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,303.69,245.99
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,370.84,300.23
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,439.21,354.68
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,546.47,439.61
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,642.45,514.07
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,737.59,588.03
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,831.6,659.72
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,821.76,650.16
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,800.66,633.0
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,803.73,634.85
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,804.98,635.3
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,790.66,623.87
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,774.91,611.46
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,808.88,638.7
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,832.94,658.37
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,794.79,629.18
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,756.45,599.93
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,724.52,576.21
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,690.61,550.79
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,598.83,478.57
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,514.17,411.05
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,472.4,378.69
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,432.34,347.31
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,351.37,282.86
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,274.65,221.19
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,258.4,208.31
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,242.17,195.28
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,221.58,178.78
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,201.55,162.65
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,164.86,132.76
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,133.38,107.15
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,121.57,97.58
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,109.86,88.1
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,90.82,70.53
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,71.87,59.31
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,65.62,53.7
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,55.33,44.27
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,45.99,35.47
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,37.98,27.63
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,25.84,14.62
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,15.25,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,3.15,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,8.54,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,13.9,5.36
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,73.4,53.98
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,145.18,115.14
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,126.24,102.04
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,94.06,75.59
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,129.95,106.26
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,165.57,135.91
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,204.33,167.94
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,244.48,200.53
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,269.78,220.23
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,295.17,239.73
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,327.44,264.51
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,359.88,289.05
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,418.52,334.01
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,466.66,370.15
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,539.93,426.28
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,628.0,491.89
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,676.01,527.53
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,736.8,571.95
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,703.42,546.32
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,679.6,527.86
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,590.73,461.2
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,490.28,384.74
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,403.76,317.11
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,300.32,234.88
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,304.91,238.7
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,309.35,242.13
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,326.05,255.38
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,348.27,272.87
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,402.12,317.12
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,445.78,353.05
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,395.63,312.65
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,346.11,272.69
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,341.84,271.42
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,336.13,268.66
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,341.89,274.95
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,342.6,276.74
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,315.38,254.8
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,288.32,232.7
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,267.28,214.88
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,246.39,196.93
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,212.53,169.19
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,181.26,144.19
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,174.73,139.46
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,167.13,134.39
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,160.23,127.16
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,142.63,111.49
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,116.56,91.16
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,88.56,74.24
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,75.82,62.86
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,62.53,50.76
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,50.44,39.5
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,37.96,27.7
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,25.85,14.97
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,15.25,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,2.49,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.68,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.48,0.0
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,8.33,1.51
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,11.58,4.38
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,14.83,7.23
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,24.58,15.67
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,34.36,24.05
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,41.81,30.36
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,49.28,36.6
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,54.42,40.82
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,59.57,45.02
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,65.2,49.58
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,70.82,54.12
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,75.99,58.26
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,81.16,62.4
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,90.15,69.66
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,99.23,76.97
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,115.98,90.55
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,132.77,104.09
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,141.46,111.04
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,150.16,117.99
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,147.73,115.81
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,145.28,113.66
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,149.09,116.7
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,152.85,119.7
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,160.81,126.11
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,168.68,132.43
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,169.33,132.94
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,169.93,133.43
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,178.94,140.69
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,187.83,147.85
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,193.78,152.74
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,199.62,157.56
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,205.85,163.18
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,209.47,166.64
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,231.34,185.13
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,248.9,199.88
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,273.04,220.24
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,289.83,233.82
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,220.94,176.86
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,165.14,131.43
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,164.52,131.39
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,163.47,130.92
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,170.14,136.46
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,169.52,135.84
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,161.87,127.77
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,143.07,110.97
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,117.02,91.02
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,89.2,74.58
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,75.82,62.7
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,61.84,50.03
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,50.47,39.47
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,38.73,28.36
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,25.87,15.23
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,12.65,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,7.15,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,2.2,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.83,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.4,0.27
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,12.5,4.93
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,17.61,9.5
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,25.04,16.04
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,32.48,22.53
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,49.72,37.37
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,67.0,52.06
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,81.36,64.08
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,95.82,76.03
