Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,763.9,590.75
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,737.81,573.45
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,706.89,551.53
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,656.34,513.24
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,604.57,473.01
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,550.51,429.45
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,495.95,384.21
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,439.48,336.71
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,383.42,288.11
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,312.19,228.02
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,250.41,176.01
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,199.47,132.45
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,152.84,95.15
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,107.6,63.31
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,63.8,43.71
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,50.47,39.39
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,43.43,33.18
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,39.93,29.95
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,36.25,26.41
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,30.49,20.79
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,23.53,12.74
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,16.68,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,4.77,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,6.92,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,33.76,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,83.43,49.85
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,127.78,92.3
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,180.26,138.59
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,152.21,120.83
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,109.36,87.17
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,117.79,94.52
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,129.05,103.54
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,169.38,136.85
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,211.4,170.94
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,269.43,218.3
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,323.81,261.98
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,323.79,260.49
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,321.73,257.53
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,282.36,224.17
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,239.86,188.15
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,406.68,321.18
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,571.33,445.91
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,563.57,436.74
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,540.8,417.87
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,569.77,437.05
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,597.03,454.51
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,619.75,470.1
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,641.63,485.03
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,629.66,475.68
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,616.89,466.01
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,636.7,480.5
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,655.14,493.79
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,664.12,500.73
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,671.55,506.65
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,677.52,511.95
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,675.54,511.68
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,700.16,534.25
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,712.43,547.52
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,648.15,499.34
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,587.7,453.79
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,624.0,484.81
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,644.99,502.85
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,607.92,474.92
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,567.11,443.53
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,499.49,389.55
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,442.22,343.12
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,391.83,302.1
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,344.45,262.77
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,299.65,223.33
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,251.25,179.97
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,199.18,141.75
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,170.08,125.26
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,133.87,96.78
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,94.71,72.06
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,69.09,55.85
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,53.17,41.81
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,47.95,37.04
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,42.24,31.65
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,33.0,22.91
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,25.72,14.26
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,16.2,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,3.81,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.95,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,4.46,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,12.04,4.31
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,16.68,8.45
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,19.46,10.95
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,22.25,13.39
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,22.72,13.78
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,23.19,14.13
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,29.24,19.19
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,35.3,24.2
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,79.27,60.86
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,125.12,98.32
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,234.66,187.64
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,354.99,282.12
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,417.75,329.5
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,481.6,377.05
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,563.98,438.9
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,637.15,492.79
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,785.15,603.88
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,928.04,702.02
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,945.26,711.04
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,959.4,719.24
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,967.3,723.37
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,972.05,725.57
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,974.11,726.25
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,973.02,724.97
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,947.58,707.46
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,914.28,684.92
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,931.81,697.4
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,943.28,705.42
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,922.09,691.48
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,897.69,675.66
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,867.61,656.03
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,834.94,634.52
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,797.7,609.67
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,758.29,583.05
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,714.98,553.36
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,670.02,520.58
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,622.8,484.89
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,574.51,447.39
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,523.37,406.44
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,471.89,364.07
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,414.5,316.41
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,361.09,270.42
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,307.03,222.93
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,254.41,176.19
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,202.26,130.86
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,152.74,90.6
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,99.38,53.74
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,54.05,35.23
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,45.87,35.08
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,44.23,33.67
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,40.36,30.13
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,36.29,26.24
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,30.11,20.28
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,22.75,11.72
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.81,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.86,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,25.66,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,65.86,37.24
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,91.21,65.42
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,110.59,84.33
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,183.2,145.91
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,261.96,212.93
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,262.56,215.17
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,243.07,199.3
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,241.95,197.55
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,233.69,189.19
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,265.22,214.06
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,297.13,238.73
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,386.61,310.48
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,484.16,386.27
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,644.67,511.12
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,809.42,629.52
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,860.25,662.9
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,918.35,701.89
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,939.09,714.32
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,956.09,724.58
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,927.75,704.92
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,877.08,668.01
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,907.71,690.86
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,935.84,710.53
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,921.11,699.45
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,902.9,685.59
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,908.25,690.05
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,910.69,692.37
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,922.52,702.35
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,929.79,707.64
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,888.41,678.89
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,846.16,648.22
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,815.25,627.1
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,782.43,604.28
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,768.33,596.11
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,746.99,582.22
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,717.45,561.63
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,683.79,537.23
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,632.89,498.01
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,581.72,457.75
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,528.9,414.85
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,476.3,371.0
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,425.19,327.61
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,372.64,281.49
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,317.01,231.77
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,257.2,178.35
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,203.05,130.58
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,151.21,87.88
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,100.47,53.29
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,53.44,41.82
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,42.95,32.65
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,43.53,33.16
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,39.61,29.56
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,35.48,25.61
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,29.3,19.61
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,22.77,11.59
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,15.73,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,44.11,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,107.08,60.04
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,163.3,116.79
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,229.81,175.91
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,184.72,146.78
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,119.86,96.33
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,93.01,74.44
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,53.92,40.42
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,71.21,54.9
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,89.05,69.62
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,106.47,83.8
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,123.93,97.85
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,153.1,121.43
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,182.61,144.97
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,193.69,153.35
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,204.83,161.78
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,221.9,174.96
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,239.02,188.08
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,270.04,212.06
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,301.12,235.81
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,348.84,272.33
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,385.54,300.02
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,410.65,318.7
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,435.38,337.05
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,571.0,443.2
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,703.15,543.03
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,870.65,670.07
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,1006.21,763.71
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,1009.46,765.27
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,1008.04,764.79
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,982.71,747.89
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,954.26,729.16
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,921.35,706.7
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,885.59,682.17
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,837.34,648.98
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,788.31,614.89
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,751.34,588.67
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,710.46,558.5
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,660.08,519.52
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,608.36,478.54
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,553.71,434.16
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,498.53,388.07
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,441.81,339.65
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,385.28,290.02
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,327.54,238.35
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,270.92,187.25
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,213.81,136.97
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,153.09,87.07
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,99.94,51.07
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,50.42,39.09
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,42.44,32.13
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,40.98,30.85
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,34.83,25.29
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,32.17,22.65
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,27.59,18.1
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,22.88,11.44
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,15.73,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.77,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,39.16,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,94.85,51.05
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,143.29,101.78
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,199.64,152.41
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,160.19,126.83
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,99.23,78.86
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,86.52,68.68
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,67.07,51.49
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,111.47,88.73
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,157.33,126.44
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,209.29,168.67
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,256.37,206.19
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,309.15,247.77
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,363.61,289.87
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,460.8,365.88
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,564.4,444.21
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,723.73,565.39
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,881.89,676.74
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,920.18,699.95
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,956.3,722.52
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,991.67,745.01
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,1016.15,760.13
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,1030.19,768.45
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,1041.03,774.84
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,1023.02,762.42
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,1010.66,754.1
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,1001.46,747.92
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,998.48,745.96
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,987.19,738.62
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,972.55,729.15
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,922.03,695.38
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,864.5,656.65
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,851.84,649.33
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,835.21,638.89
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,822.88,631.26
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,807.17,621.24
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,760.96,589.78
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,712.88,555.72
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,661.91,517.12
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,609.69,476.47
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,555.15,432.56
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,500.09,386.96
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,442.88,339.01
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,386.01,289.84
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,328.27,238.58
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,266.48,183.7
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,209.74,133.94
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,155.41,89.45
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,102.32,53.6
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,53.06,41.4
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,45.39,34.76
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,39.79,29.81
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,36.51,26.79
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,33.08,23.46
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,28.1,18.53
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,22.95,11.26
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,16.2,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,30.59,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,80.82,41.53
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,126.93,89.68
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,180.59,137.54
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,153.36,121.24
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,107.03,85.32
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,92.74,73.84
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,73.12,56.6
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,109.98,87.43
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,147.81,118.52
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,171.75,137.75
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,203.83,163.32
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,240.9,192.68
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,278.67,222.14
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,340.81,270.89
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,416.7,328.91
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,572.26,451.29
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,744.55,579.78
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,832.19,640.57
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,915.52,696.14
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,934.14,707.1
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,949.87,716.74
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,960.08,722.47
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,967.24,726.3
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,968.29,726.15
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,966.23,724.09
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,959.14,718.92
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,949.04,711.88
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,929.26,698.8
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,906.94,684.09
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,898.62,678.62
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,886.91,670.8
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,860.57,653.77
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,831.61,634.9
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,794.49,610.12
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,755.45,583.28
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,714.85,554.36
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,672.35,523.32
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,641.92,501.07
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,606.65,473.9
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,529.12,412.4
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,459.31,356.23
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,407.85,313.96
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,356.95,270.81
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,314.06,230.63
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,266.7,185.1
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,211.49,136.83
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,159.02,94.07
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,107.23,59.25
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,54.59,42.84
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,47.42,36.62
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,45.42,34.87
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,42.01,31.7
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,38.48,28.23
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,31.91,21.8
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,23.69,11.51
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,16.2,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,36.04,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,93.31,46.98
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,139.01,98.87
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,189.09,144.37
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,177.8,141.21
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,140.43,112.95
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,163.17,132.67
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,184.71,150.59
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,210.78,171.79
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,236.55,192.21
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,246.92,199.67
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,264.76,212.85
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,288.94,231.01
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,312.78,248.61
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,394.13,313.0
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,481.06,379.67
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,545.8,428.4
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,626.32,487.49
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,696.61,538.48
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,772.82,592.53
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,857.38,651.71
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,941.38,707.28
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,870.8,657.53
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,792.19,600.16
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,736.97,561.82
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,680.21,521.53
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,659.89,503.84
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,648.85,492.34
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,641.12,486.34
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,640.78,485.51
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,703.06,535.4
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,756.85,578.05
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,724.47,553.75
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,692.16,529.97
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,686.6,528.45
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,674.3,521.54
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,647.43,501.87
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,619.21,480.89
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,527.35,410.26
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,449.47,349.75
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,467.69,365.01
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,463.94,359.95
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,423.46,325.03
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,377.66,284.12
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,320.58,233.77
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,265.14,184.32
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,210.05,136.33
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,157.79,93.81
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,101.93,55.56
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,54.69,43.03
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,48.23,37.44
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,46.29,35.73
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,42.5,32.21
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,38.55,28.35
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,31.51,21.48
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,22.89,10.61
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,15.73,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,15.35,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,37.99,15.73
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,57.52,39.58
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,70.22,52.21
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,93.5,72.95
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,118.3,94.81
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,131.87,106.67
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,135.7,109.65
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,173.38,140.9
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,212.47,172.66
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,264.39,214.21
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,309.73,249.53
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,339.96,271.97
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,370.29,294.06
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,439.69,346.64
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,524.59,408.15
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,564.39,435.89
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,604.5,463.88
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,593.42,453.36
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,579.86,441.62
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,707.23,533.7
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,823.09,614.02
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,902.96,670.76
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,978.41,721.52
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,978.84,723.65
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,976.16,724.31
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,962.39,717.07
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,945.76,707.79
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,876.13,661.22
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,806.87,611.7
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,707.29,539.43
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,614.39,469.93
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,555.1,426.35
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,495.92,381.99
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,583.98,454.78
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,653.53,511.8
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,648.13,508.71
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,635.64,500.07
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,617.61,486.88
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,589.03,464.62
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,535.62,421.1
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,482.1,376.44
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,424.56,327.63
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,369.21,279.64
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,312.48,229.53
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,260.28,182.7
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,206.86,136.47
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,156.71,95.97
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,108.68,63.89
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,65.26,52.35
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,58.73,46.72
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,55.67,44.01
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,50.11,38.89
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,42.58,31.82
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,32.95,22.62
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,22.9,10.16
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,14.77,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,20.05,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,50.86,21.49
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,92.68,65.64
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,138.39,105.85
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,137.38,108.54
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,132.62,106.57
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,134.8,109.0
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,124.62,99.94
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,167.05,135.15
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,205.98,166.84
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,221.24,178.33
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,235.9,189.16
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,243.53,194.81
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,251.98,201.13
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,264.72,209.65
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,276.15,217.0
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,315.24,247.66
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,367.43,287.74
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,375.25,291.68
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,393.75,303.75
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,447.67,344.16
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,501.69,383.84
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,633.65,484.23
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,753.71,572.45
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,789.38,597.65
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,825.06,623.27
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,910.73,683.64
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,978.16,727.81
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,944.55,705.62
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,901.21,677.55
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,791.9,598.35
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,680.62,513.86
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,628.45,476.84
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,582.45,443.35
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,603.15,462.28
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,614.83,473.8
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,596.73,461.33
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,575.39,446.23
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,578.38,450.69
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,566.24,442.14
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,515.56,401.34
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,464.14,358.96
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,410.72,314.26
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,358.14,268.99
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,304.41,221.85
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,252.69,176.11
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,196.22,127.69
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,146.78,87.9
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,99.55,56.51
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,56.74,44.61
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,51.36,40.0
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,48.8,37.74
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,44.31,33.59
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,38.68,28.25
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,29.75,19.75
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,20.46,7.97
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,13.34,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,19.39,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,52.31,20.05
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,93.77,65.55
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,138.99,105.23
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,121.44,94.8
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,97.07,76.39
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,100.81,79.9
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,100.7,79.32
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,159.07,127.75
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,215.88,173.85
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,296.14,239.42
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,386.26,310.97
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,415.75,332.29
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,444.56,353.03
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,412.73,324.91
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,373.16,290.92
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,486.19,379.44
