Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,9,30,329.0,273.0,2.1,18.8,526.0,605.79,469.03
2018,7,21,9,45,494.0,237.5,2.15,19.0,637.0,744.46,570.06
2018,7,21,10,0,659.0,202.0,2.2,19.2,748.0,880.08,663.89
2018,7,21,10,15,724.0,177.5,2.25,19.3,796.5,925.69,692.52
2018,7,21,10,30,789.0,153.0,2.3,19.4,845.0,965.39,717.85
2018,7,21,10,45,796.5,153.0,2.35,19.5,867.0,976.5,724.26
2018,7,21,11,0,804.0,153.0,2.4,19.6,889.0,984.49,729.0
2018,7,21,11,15,809.5,153.0,2.5,19.65,904.5,987.25,731.08
2018,7,21,11,30,815.0,153.0,2.6,19.7,920.0,986.75,731.16
2018,7,21,11,45,783.5,169.0,2.65,19.75,911.0,962.54,715.16
2018,7,21,12,0,752.0,185.0,2.7,19.8,902.0,935.42,697.43
2018,7,21,12,15,796.5,162.0,2.75,19.75,921.5,940.8,701.77
2018,7,21,12,30,841.0,139.0,2.8,19.7,941.0,935.09,698.49
2018,7,21,12,45,851.0,131.0,2.85,19.7,937.5,915.59,685.95
2018,7,21,13,0,861.0,123.0,2.9,19.7,934.0,892.8,671.29
2018,7,21,13,15,859.5,121.5,2.9,19.6,920.5,862.89,651.65
2018,7,21,13,30,858.0,120.0,2.9,19.5,907.0,830.37,630.16
2018,7,21,13,45,818.5,134.5,2.95,19.45,871.0,779.86,596.13
2018,7,21,14,0,779.0,149.0,3.0,19.4,835.0,731.83,563.49
2018,7,21,14,15,811.0,130.0,3.0,19.3,823.5,701.19,542.39
2018,7,21,14,30,843.0,111.0,3.0,19.2,812.0,668.0,518.26
2018,7,21,14,45,836.0,108.5,3.0,19.1,779.5,620.57,482.36
2018,7,21,15,0,829.0,106.0,3.0,19.0,747.0,571.99,444.7
2018,7,21,15,15,748.0,127.0,3.0,19.0,682.5,502.4,389.79
2018,7,21,15,30,667.0,148.0,3.0,19.0,618.0,438.42,338.43
2018,7,21,15,45,609.5,153.0,3.0,18.7,561.0,379.92,290.98
2018,7,21,16,0,552.0,158.0,3.0,18.4,504.0,326.95,247.23
2018,7,21,16,15,534.0,151.0,3.0,18.15,464.0,281.48,208.25
2018,7,21,16,30,516.0,144.0,3.0,17.9,424.0,238.41,170.98
2018,7,21,16,45,472.5,140.5,3.05,17.7,378.0,194.52,134.77
2018,7,21,17,0,429.0,137.0,3.1,17.5,332.0,155.44,104.72
2018,7,21,17,15,366.0,131.0,3.1,17.25,283.0,118.15,80.7
2018,7,21,17,30,303.0,125.0,3.1,17.0,234.0,94.47,77.57
2018,7,21,17,45,294.0,106.5,3.1,16.75,198.5,80.96,65.96
2018,7,21,18,0,285.0,88.0,3.1,16.5,163.0,63.95,51.03
2018,7,21,18,15,244.5,72.0,3.05,16.3,126.5,56.77,44.49
2018,7,21,18,30,204.0,56.0,3.0,16.1,90.0,44.88,33.6
2018,7,21,18,45,150.5,40.5,2.9,15.9,61.0,32.97,22.4
2018,7,21,19,0,97.0,25.0,2.8,15.7,32.0,20.72,7.58
2018,7,21,19,15,56.0,13.5,2.75,15.65,17.0,12.87,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.6,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,15.0,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,15.1,2.0,0.0,0.0
2018,7,22,5,15,21.0,7.0,2.0,15.25,8.0,10.09,0.0
2018,7,22,5,30,27.0,12.0,2.0,15.4,14.0,18.48,2.79
2018,7,22,5,45,13.5,22.5,2.05,15.6,23.5,24.97,14.18
2018,7,22,6,0,0.0,33.0,2.1,15.8,33.0,30.65,20.01
2018,7,22,6,15,0.0,50.0,2.1,15.95,50.0,46.86,34.02
2018,7,22,6,30,0.0,67.0,2.1,16.1,67.0,63.44,48.22
2018,7,22,6,45,19.0,97.5,2.15,16.25,104.0,103.6,82.11
2018,7,22,7,0,38.0,128.0,2.2,16.4,141.0,151.7,122.18
2018,7,22,7,15,76.0,155.5,2.2,16.6,187.5,205.25,166.32
2018,7,22,7,30,114.0,183.0,2.2,16.8,234.0,271.0,219.41
2018,7,22,7,45,131.0,202.5,2.25,17.0,267.5,308.32,248.59
2018,7,22,8,0,148.0,222.0,2.3,17.2,301.0,346.79,278.31
2018,7,22,8,15,193.5,233.0,2.35,17.4,347.0,398.92,318.96
2018,7,22,8,30,239.0,244.0,2.4,17.6,393.0,465.51,369.67
2018,7,22,8,45,286.0,252.0,2.4,17.8,443.0,521.65,411.59
2018,7,22,9,0,333.0,260.0,2.4,18.0,493.0,579.94,454.36
2018,7,22,9,15,407.0,247.0,2.5,18.1,548.0,654.58,509.58
2018,7,22,9,30,481.0,234.0,2.6,18.2,603.0,719.11,556.74
2018,7,22,9,45,425.5,273.0,2.65,18.3,610.5,717.26,552.02
2018,7,22,10,0,370.0,312.0,2.7,18.4,618.0,710.67,544.48
2018,7,22,10,15,490.0,271.0,2.8,18.45,691.5,789.73,603.69
2018,7,22,10,30,610.0,230.0,2.9,18.5,765.0,873.98,664.62
2018,7,22,10,45,658.0,211.5,3.0,18.55,801.5,904.86,685.1
2018,7,22,11,0,706.0,193.0,3.1,18.6,838.0,933.25,704.18
2018,7,22,11,15,760.5,169.5,3.15,18.6,875.0,955.27,718.74
2018,7,22,11,30,815.0,146.0,3.2,18.6,912.0,970.84,729.04
2018,7,22,11,45,857.0,126.0,3.3,18.6,937.5,983.98,738.22
2018,7,22,12,0,899.0,106.0,3.4,18.6,963.0,993.06,744.79
2018,7,22,12,15,900.0,105.5,3.5,18.6,963.5,977.69,735.0
2018,7,22,12,30,901.0,105.0,3.6,18.6,964.0,959.06,723.21
2018,7,22,12,45,900.5,104.0,3.7,18.6,957.0,935.38,707.98
2018,7,22,13,0,900.0,103.0,3.8,18.6,950.0,908.67,690.62
2018,7,22,13,15,897.5,102.5,3.85,18.6,936.0,877.79,670.02
2018,7,22,13,30,895.0,102.0,3.9,18.6,922.0,844.22,647.43
2018,7,22,13,45,891.0,100.5,3.95,18.6,900.5,805.96,621.37
2018,7,22,14,0,887.0,99.0,4.0,18.6,879.0,765.43,593.47
2018,7,22,14,15,881.5,97.5,4.05,18.55,851.5,721.72,563.11
2018,7,22,14,30,876.0,96.0,4.1,18.5,824.0,676.23,529.92
2018,7,22,14,45,868.0,94.5,4.15,18.4,790.5,627.6,492.68
2018,7,22,15,0,860.0,93.0,4.2,18.3,757.0,577.84,453.54
2018,7,22,15,15,849.0,91.5,4.2,18.3,718.0,525.6,411.12
2018,7,22,15,30,838.0,90.0,4.2,18.3,679.0,472.97,367.2
2018,7,22,15,45,825.0,87.5,4.2,18.15,636.0,418.51,320.83
2018,7,22,16,0,812.0,85.0,4.2,18.0,593.0,364.37,273.45
2018,7,22,16,15,795.0,81.5,4.2,17.85,546.5,303.88,220.2
2018,7,22,16,30,778.0,78.0,4.2,17.7,500.0,249.15,171.13
2018,7,22,16,45,754.5,75.0,4.2,17.55,451.5,195.19,123.95
2018,7,22,17,0,731.0,72.0,4.2,17.4,403.0,143.74,82.22
2018,7,22,17,15,699.5,68.5,4.15,17.2,353.5,94.07,49.57
2018,7,22,17,30,668.0,65.0,4.1,17.0,304.0,48.24,37.08
2018,7,22,17,45,623.0,60.5,4.1,16.8,255.5,40.79,30.6
2018,7,22,18,0,578.0,56.0,4.1,16.6,207.0,39.28,29.25
2018,7,22,18,15,512.5,49.0,4.05,16.4,161.5,35.59,25.83
2018,7,22,18,30,447.0,42.0,4.0,16.2,116.0,31.71,22.09
2018,7,22,18,45,346.0,33.5,3.9,16.0,79.0,26.26,16.64
2018,7,22,19,0,245.0,25.0,3.8,15.8,42.0,20.56,6.81
2018,7,22,19,15,131.0,13.5,3.7,15.7,22.0,12.87,0.0
2018,7,22,19,30,17.0,2.0,3.6,15.6,2.0,0.0,0.0
2018,7,22,19,45,8.5,1.0,3.5,15.55,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.95,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,14.0,1.0,0.0,0.0
2018,7,23,5,15,95.0,10.0,2.85,14.15,15.5,24.92,0.0
2018,7,23,5,30,178.0,19.0,2.8,14.3,30.0,67.1,19.89
2018,7,23,5,45,305.5,29.5,2.75,14.45,69.0,128.89,89.24
2018,7,23,6,0,433.0,40.0,2.7,14.6,108.0,200.84,151.82
2018,7,23,6,15,339.0,42.0,2.65,14.85,107.0,191.28,150.86
2018,7,23,6,30,245.0,44.0,2.6,15.1,106.0,165.92,133.85
2018,7,23,6,45,173.5,65.5,2.55,15.3,114.5,161.01,131.33
2018,7,23,7,0,102.0,87.0,2.5,15.5,123.0,147.95,120.44
2018,7,23,7,15,125.5,116.0,2.5,15.75,167.0,198.42,162.5
2018,7,23,7,30,149.0,145.0,2.5,16.0,211.0,250.91,205.23
2018,7,23,7,45,249.0,158.0,2.5,16.25,284.5,349.83,285.64
2018,7,23,8,0,349.0,171.0,2.5,16.5,358.0,459.73,371.98
2018,7,23,8,15,506.5,149.0,2.5,16.75,448.5,571.65,459.01
2018,7,23,8,30,664.0,127.0,2.5,17.0,539.0,700.74,554.22
2018,7,23,8,45,678.5,132.5,2.5,17.25,580.0,742.17,581.15
2018,7,23,9,0,693.0,138.0,2.5,17.5,621.0,782.24,607.42
2018,7,23,9,15,723.5,134.5,2.55,17.75,665.0,821.51,633.13
2018,7,23,9,30,754.0,131.0,2.6,18.0,709.0,863.54,660.51
2018,7,23,9,45,773.0,135.5,2.65,18.2,751.5,901.92,685.2
2018,7,23,10,0,792.0,140.0,2.7,18.4,794.0,938.05,708.2
2018,7,23,10,15,855.5,115.0,2.8,18.55,844.0,975.51,732.54
2018,7,23,10,30,919.0,90.0,2.9,18.7,894.0,1019.8,761.3
2018,7,23,10,45,922.5,91.0,2.95,18.9,915.5,1029.39,766.29
2018,7,23,11,0,926.0,92.0,3.0,19.1,937.0,1035.41,769.37
2018,7,23,11,15,901.5,106.5,3.1,19.15,940.5,1023.73,761.77
2018,7,23,11,30,877.0,121.0,3.2,19.2,944.0,1008.19,751.82
2018,7,23,11,45,810.5,157.0,3.3,19.25,922.5,977.62,731.83
2018,7,23,12,0,744.0,193.0,3.4,19.3,901.0,935.95,704.31
2018,7,23,12,15,797.0,167.5,3.55,19.25,926.0,947.21,713.38
2018,7,23,12,30,850.0,142.0,3.7,19.2,951.0,946.82,714.15
2018,7,23,12,45,870.0,130.5,3.85,19.15,953.0,932.93,705.84
2018,7,23,13,0,890.0,119.0,4.0,19.1,955.0,915.17,694.95
2018,7,23,13,15,835.0,142.5,4.15,19.0,917.5,861.46,659.05
2018,7,23,13,30,780.0,166.0,4.3,18.9,880.0,812.55,626.18
2018,7,23,13,45,760.0,168.0,4.4,18.8,850.0,767.61,595.61
2018,7,23,14,0,740.0,170.0,4.5,18.7,820.0,721.94,563.51
2018,7,23,14,15,816.0,134.0,4.65,18.6,829.0,708.19,555.37
2018,7,23,14,30,892.0,98.0,4.8,18.5,838.0,688.56,541.87
2018,7,23,14,45,884.5,96.0,4.9,18.4,804.0,638.96,503.72
2018,7,23,15,0,877.0,94.0,5.0,18.3,770.0,588.14,463.65
2018,7,23,15,15,733.0,133.0,5.0,18.3,677.5,499.52,392.58
2018,7,23,15,30,589.0,172.0,5.0,18.3,585.0,422.54,330.19
2018,7,23,15,45,652.5,142.0,5.1,18.0,572.0,387.6,299.78
2018,7,23,16,0,716.0,112.0,5.2,17.7,559.0,348.89,264.25
2018,7,23,16,15,673.5,118.5,5.2,17.45,512.5,294.95,217.16
2018,7,23,16,30,631.0,125.0,5.2,17.2,466.0,248.67,176.48
2018,7,23,16,45,478.0,143.0,5.2,17.0,386.5,196.71,137.15
2018,7,23,17,0,325.0,161.0,5.2,16.8,307.0,165.8,118.39
2018,7,23,17,15,294.0,140.5,5.1,16.55,260.5,125.9,90.18
2018,7,23,17,30,263.0,120.0,5.0,16.3,214.0,90.1,74.03
2018,7,23,17,45,195.5,80.0,4.9,16.05,143.5,61.97,49.43
2018,7,23,18,0,128.0,40.0,4.8,15.8,73.0,28.19,19.48
2018,7,23,18,15,139.0,37.0,4.65,15.6,65.5,26.79,18.13
2018,7,23,18,30,150.0,34.0,4.5,15.4,58.0,25.31,16.54
2018,7,23,18,45,100.0,26.0,4.35,15.15,39.5,21.69,12.78
2018,7,23,19,0,50.0,18.0,4.2,14.9,21.0,15.16,2.97
2018,7,23,19,15,27.5,9.0,4.1,14.85,10.5,8.58,0.0
2018,7,23,19,30,5.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,23,19,45,2.5,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.65,1.5,1.43,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.8,3.0,2.77,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.95,5.0,4.62,0.0
2018,7,24,6,0,0.0,7.0,3.6,15.1,7.0,6.48,0.0
2018,7,24,6,15,0.0,10.0,3.6,15.25,10.0,9.26,2.22
2018,7,24,6,30,0.0,13.0,3.6,15.4,13.0,12.04,4.64
2018,7,24,6,45,0.0,16.5,3.65,15.55,16.5,15.29,7.44
2018,7,24,7,0,0.0,20.0,3.7,15.7,20.0,18.55,10.2
2018,7,24,7,15,24.5,56.0,3.65,15.9,67.0,68.21,52.74
2018,7,24,7,30,49.0,92.0,3.6,16.1,114.0,121.6,97.77
2018,7,24,7,45,224.5,119.5,3.55,16.3,237.0,289.55,238.87
2018,7,24,8,0,400.0,147.0,3.5,16.5,360.0,470.59,384.08
2018,7,24,8,15,481.5,152.0,3.55,16.65,432.5,555.64,449.53
2018,7,24,8,30,563.0,157.0,3.6,16.8,505.0,651.81,521.96
2018,7,24,8,45,630.5,146.5,3.65,17.0,563.5,717.21,569.32
2018,7,24,9,0,698.0,136.0,3.7,17.2,622.0,784.45,616.36
2018,7,24,9,15,713.0,137.0,3.75,17.35,658.5,814.76,636.19
2018,7,24,9,30,728.0,138.0,3.8,17.5,695.0,847.0,657.55
2018,7,24,9,45,809.5,118.0,3.85,17.65,764.0,909.81,700.27
2018,7,24,10,0,891.0,98.0,3.9,17.8,833.0,980.89,747.79
2018,7,24,10,15,883.5,104.0,3.95,17.95,854.5,991.54,753.33
2018,7,24,10,30,876.0,110.0,4.0,18.1,876.0,998.49,756.95
2018,7,24,10,45,896.0,105.0,4.05,18.2,905.5,1017.84,769.29
2018,7,24,11,0,916.0,100.0,4.1,18.3,935.0,1033.97,779.41
2018,7,24,11,15,904.5,106.5,4.15,18.35,942.5,1026.93,774.13
2018,7,24,11,30,893.0,113.0,4.2,18.4,950.0,1016.29,766.71
2018,7,24,11,45,910.0,107.0,4.25,18.45,966.0,1017.91,767.75
2018,7,24,12,0,927.0,101.0,4.3,18.5,982.0,1015.83,766.3
2018,7,24,12,15,926.5,101.0,4.3,18.5,982.0,999.08,754.84
2018,7,24,12,30,926.0,101.0,4.3,18.5,982.0,979.0,741.3
2018,7,24,12,45,924.0,101.5,4.35,18.55,974.5,954.8,725.04
2018,7,24,13,0,922.0,102.0,4.4,18.6,967.0,927.53,706.92
2018,7,24,13,15,919.5,101.5,4.4,18.55,953.0,895.92,685.61
2018,7,24,13,30,917.0,101.0,4.4,18.5,939.0,861.53,662.28
2018,7,24,13,45,913.5,99.5,4.4,18.5,917.5,822.78,635.59
2018,7,24,14,0,910.0,98.0,4.4,18.5,896.0,781.64,607.03
2018,7,24,14,15,904.0,97.0,4.4,18.45,868.0,736.98,575.78
2018,7,24,14,30,898.0,96.0,4.4,18.4,840.0,690.5,541.74
2018,7,24,14,45,890.0,95.0,4.45,18.35,806.0,641.18,503.87
2018,7,24,15,0,882.0,94.0,4.5,18.3,772.0,590.65,464.02
2018,7,24,15,15,871.5,91.5,4.5,18.3,732.0,536.52,420.06
2018,7,24,15,30,861.0,89.0,4.5,18.3,692.0,481.94,374.48
2018,7,24,15,45,848.0,87.0,4.55,18.1,648.5,426.55,327.3
2018,7,24,16,0,835.0,85.0,4.6,17.9,605.0,371.44,278.99
2018,7,24,16,15,818.0,81.5,4.6,17.75,557.5,314.39,228.12
2018,7,24,16,30,801.0,78.0,4.6,17.6,510.0,253.38,173.82
2018,7,24,16,45,777.5,75.5,4.6,17.4,460.5,198.41,125.7
2018,7,24,17,0,754.0,73.0,4.6,17.2,411.0,145.93,83.24
2018,7,24,17,15,722.0,68.5,4.6,17.0,360.0,93.99,49.3
2018,7,24,17,30,690.0,64.0,4.6,16.8,309.0,45.97,35.11
2018,7,24,17,45,645.5,59.5,4.6,16.55,259.5,44.19,33.64
2018,7,24,18,0,601.0,55.0,4.6,16.3,210.0,38.7,28.76
2018,7,24,18,15,535.0,48.0,4.55,16.05,163.5,34.97,25.3
2018,7,24,18,30,469.0,41.0,4.5,15.8,117.0,31.06,21.51
2018,7,24,18,45,364.5,32.5,4.45,15.6,79.0,25.56,15.95
2018,7,24,19,0,260.0,24.0,4.4,15.4,41.0,19.82,4.65
2018,7,24,19,15,138.5,13.5,4.35,15.3,21.5,12.87,0.0
2018,7,24,19,30,17.0,3.0,4.3,15.2,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,15.1,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,25,5,15,101.0,10.0,3.45,14.15,16.0,25.73,0.0
2018,7,25,5,30,202.0,20.0,3.5,14.4,32.0,72.35,12.0
2018,7,25,5,45,298.5,30.0,3.5,14.6,66.5,127.21,87.2
2018,7,25,6,0,395.0,40.0,3.5,14.8,101.0,187.78,141.67
2018,7,25,6,15,338.5,54.5,3.45,15.0,120.5,202.04,159.57
2018,7,25,6,30,282.0,69.0,3.4,15.2,140.0,212.42,172.02
2018,7,25,6,45,277.0,88.0,3.4,15.45,170.5,246.9,202.46
2018,7,25,7,0,272.0,107.0,3.4,15.7,201.0,271.04,223.34
2018,7,25,7,15,394.0,108.0,3.4,15.9,269.0,367.97,303.62
2018,7,25,7,30,516.0,109.0,3.4,16.1,337.0,472.33,387.69
2018,7,25,7,45,539.0,118.5,3.4,16.35,382.0,523.09,426.71
2018,7,25,8,0,562.0,128.0,3.4,16.6,427.0,574.42,465.4
2018,7,25,8,15,570.5,142.0,3.45,16.8,470.0,619.71,498.52
2018,7,25,8,30,579.0,156.0,3.5,17.0,513.0,663.8,530.11
2018,7,25,8,45,639.0,150.5,3.5,17.2,571.5,728.95,576.94
2018,7,25,9,0,699.0,145.0,3.5,17.4,630.0,795.62,623.04
2018,7,25,9,15,697.5,144.5,3.5,17.6,653.0,812.99,633.09
2018,7,25,9,30,696.0,144.0,3.5,17.8,676.0,823.69,638.79
2018,7,25,9,45,700.5,154.0,3.55,17.95,710.5,852.82,658.04
2018,7,25,10,0,705.0,164.0,3.6,18.1,745.0,884.22,678.66
2018,7,25,10,15,718.5,170.5,3.65,18.2,780.5,908.19,694.15
2018,7,25,10,30,732.0,177.0,3.7,18.3,816.0,934.46,711.29
2018,7,25,10,45,764.5,168.0,3.8,18.4,850.5,960.96,728.88
2018,7,25,11,0,797.0,159.0,3.9,18.5,885.0,984.63,744.54
2018,7,25,11,15,774.0,174.5,4.0,18.45,889.0,974.69,737.78
2018,7,25,11,30,751.0,190.0,4.1,18.4,893.0,961.29,729.0
2018,7,25,11,45,752.5,191.5,4.2,18.4,901.0,955.26,725.22
2018,7,25,12,0,754.0,193.0,4.3,18.4,909.0,946.2,719.38
2018,7,25,12,15,752.0,193.0,4.4,18.35,907.0,929.33,708.49
2018,7,25,12,30,750.0,193.0,4.5,18.3,905.0,909.73,695.93
2018,7,25,12,45,732.0,201.0,4.6,18.3,891.5,880.41,676.37
2018,7,25,13,0,714.0,209.0,4.7,18.3,878.0,853.15,658.17
2018,7,25,13,15,725.0,201.0,4.8,18.2,871.5,829.76,642.87
2018,7,25,13,30,736.0,193.0,4.9,18.1,865.0,801.41,623.86
2018,7,25,13,45,715.5,198.5,5.0,18.05,838.5,762.11,595.98
2018,7,25,14,0,695.0,204.0,5.1,18.0,812.0,720.06,565.02
2018,7,25,14,15,747.5,175.5,5.15,17.85,810.5,698.44,550.22
2018,7,25,14,30,800.0,147.0,5.2,17.7,809.0,671.39,530.56
2018,7,25,14,45,773.0,152.5,5.25,17.6,770.0,619.59,490.14
2018,7,25,15,0,746.0,158.0,5.3,17.5,731.0,566.6,448.07
2018,7,25,15,15,569.5,205.0,5.3,17.5,629.0,475.31,374.71
2018,7,25,15,30,393.0,252.0,5.3,17.5,527.0,399.58,313.67
2018,7,25,15,45,408.5,226.0,5.3,17.1,495.5,358.63,280.09
2018,7,25,16,0,424.0,200.0,5.3,16.7,464.0,315.92,243.92
2018,7,25,16,15,253.0,200.5,5.3,16.5,354.5,242.11,186.4
2018,7,25,16,30,82.0,201.0,5.3,16.3,245.0,193.18,151.3
2018,7,25,16,45,60.5,147.5,5.3,16.05,178.0,140.06,108.78
2018,7,25,17,0,39.0,94.0,5.3,15.8,111.0,89.16,67.81
2018,7,25,17,15,85.5,71.0,5.25,15.6,103.0,66.21,47.67
2018,7,25,17,30,132.0,48.0,5.2,15.4,95.0,32.17,23.06
2018,7,25,17,45,75.5,32.5,5.15,15.2,58.5,26.07,17.67
2018,7,25,18,0,19.0,17.0,5.1,15.0,22.0,15.52,8.23
2018,7,25,18,15,17.5,12.0,5.0,14.85,16.0,11.11,4.24
2018,7,25,18,30,16.0,7.0,4.9,14.7,10.0,5.96,0.0
2018,7,25,18,45,8.0,5.0,4.8,14.5,6.5,4.75,0.0
2018,7,25,19,0,0.0,3.0,4.7,14.3,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,14.25,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.5,3.65,14.05,13.0,20.47,0.0
2018,7,26,5,30,155.0,17.0,3.6,14.2,26.0,58.65,3.57
2018,7,26,5,45,243.5,24.5,3.55,14.4,54.0,105.82,71.52
2018,7,26,6,0,332.0,32.0,3.5,14.6,82.0,157.51,118.27
2018,7,26,6,15,254.0,31.5,3.45,14.8,78.5,144.9,113.55
2018,7,26,6,30,176.0,31.0,3.4,15.0,75.0,118.9,94.95
2018,7,26,6,45,88.5,50.5,3.35,15.2,72.5,101.62,81.35
2018,7,26,7,0,1.0,70.0,3.3,15.4,70.0,65.79,50.36
2018,7,26,7,15,3.0,93.5,3.2,15.6,94.5,90.01,70.62
2018,7,26,7,30,5.0,117.0,3.1,15.8,119.0,114.53,90.8
2018,7,26,7,45,6.0,131.5,3.0,16.0,134.5,129.44,102.73
2018,7,26,8,0,7.0,146.0,2.9,16.2,150.0,144.43,114.59
2018,7,26,8,15,16.0,177.5,2.85,16.35,187.0,182.94,145.68
2018,7,26,8,30,25.0,209.0,2.8,16.5,224.0,231.21,184.01
2018,7,26,8,45,45.0,243.0,2.75,16.65,273.0,284.52,226.01
2018,7,26,9,0,65.0,277.0,2.7,16.8,322.0,338.99,268.11
2018,7,26,9,15,96.0,305.5,2.7,16.95,376.5,398.38,313.7
2018,7,26,9,30,127.0,334.0,2.7,17.1,431.0,471.63,368.69
2018,7,26,9,45,266.5,310.0,2.75,17.25,525.5,592.92,462.09
2018,7,26,10,0,406.0,286.0,2.8,17.4,620.0,719.31,555.77
2018,7,26,10,15,563.5,234.0,2.85,17.5,715.0,828.44,635.71
2018,7,26,10,30,721.0,182.0,2.9,17.6,810.0,934.62,708.54
2018,7,26,10,45,729.0,187.5,3.0,17.65,836.5,945.59,714.93
2018,7,26,11,0,737.0,193.0,3.1,17.7,863.0,959.35,724.17
2018,7,26,11,15,734.0,192.5,3.25,17.7,869.0,952.9,720.26
2018,7,26,11,30,731.0,192.0,3.4,17.7,875.0,943.47,714.53
2018,7,26,11,45,749.0,175.5,3.5,17.65,880.5,935.97,709.99
2018,7,26,12,0,767.0,159.0,3.6,17.6,886.0,925.17,703.21
2018,7,26,12,15,737.0,173.5,3.75,17.55,872.5,895.87,683.97
2018,7,26,12,30,707.0,188.0,3.9,17.5,859.0,864.44,663.18
2018,7,26,12,45,585.0,249.5,4.05,17.45,801.5,796.78,614.97
2018,7,26,13,0,463.0,311.0,4.2,17.4,744.0,726.46,561.83
2018,7,26,13,15,550.5,272.0,4.3,17.35,779.0,746.53,579.59
2018,7,26,13,30,638.0,233.0,4.4,17.3,814.0,760.13,592.02
2018,7,26,13,45,698.0,205.0,4.5,17.2,827.0,754.35,589.66
2018,7,26,14,0,758.0,177.0,4.6,17.1,840.0,741.8,582.13
2018,7,26,14,15,821.0,143.0,4.6,17.0,839.5,720.62,567.44
2018,7,26,14,30,884.0,109.0,4.6,16.9,839.0,692.49,546.94
2018,7,26,14,45,876.5,106.5,4.65,16.75,804.5,642.55,508.44
2018,7,26,15,0,869.0,104.0,4.7,16.6,770.0,591.41,468.02
2018,7,26,15,15,857.5,102.0,4.7,16.6,730.0,537.66,423.98
2018,7,26,15,30,846.0,100.0,4.7,16.6,690.0,483.56,378.44
2018,7,26,15,45,833.0,96.5,4.65,16.35,645.5,427.46,330.31
2018,7,26,16,0,820.0,93.0,4.6,16.1,601.0,367.41,277.84
2018,7,26,16,15,804.0,89.0,4.6,15.95,554.0,310.46,226.76
2018,7,26,16,30,788.0,85.0,4.6,15.8,507.0,254.73,176.39
2018,7,26,16,45,765.5,80.5,4.6,15.65,457.0,198.87,127.34
2018,7,26,17,0,743.0,76.0,4.6,15.5,407.0,145.45,84.0
2018,7,26,17,15,692.0,74.5,4.6,15.25,352.5,95.46,52.48
2018,7,26,17,30,641.0,73.0,4.6,15.0,298.0,48.44,37.58
2018,7,26,17,45,580.0,67.5,4.6,14.8,246.0,46.51,35.95
2018,7,26,18,0,519.0,62.0,4.6,14.6,194.0,44.49,34.12
2018,7,26,18,15,456.0,53.0,4.5,14.45,150.0,39.34,29.33
2018,7,26,18,30,393.0,44.0,4.4,14.3,106.0,33.9,24.09
2018,7,26,18,45,289.5,33.5,4.35,14.15,70.0,26.68,16.85
2018,7,26,19,0,186.0,23.0,4.3,14.0,34.0,18.22,1.46
2018,7,26,19,15,93.0,11.5,4.2,13.95,17.0,10.96,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,7,27,5,15,73.0,8.0,4.75,13.5,12.0,19.22,0.0
2018,7,27,5,30,146.0,16.0,4.8,13.7,24.0,55.22,0.0
2018,7,27,5,45,231.0,25.0,4.9,13.9,52.5,103.0,69.35
2018,7,27,6,0,316.0,34.0,5.0,14.1,81.0,154.57,116.41
2018,7,27,6,15,243.0,32.5,4.95,14.3,77.0,141.95,111.51
2018,7,27,6,30,170.0,31.0,4.9,14.5,73.0,116.25,92.99
2018,7,27,6,45,85.5,48.5,4.9,14.65,69.5,97.86,78.39
2018,7,27,7,0,1.0,66.0,4.9,14.8,66.0,61.94,47.23
2018,7,27,7,15,2.0,88.5,4.8,14.95,89.0,84.42,66.12
2018,7,27,7,30,3.0,111.0,4.7,15.1,112.0,107.2,84.98
2018,7,27,7,45,4.0,127.5,4.65,15.25,129.5,124.05,98.66
2018,7,27,8,0,5.0,144.0,4.6,15.4,147.0,140.98,112.26
2018,7,27,8,15,8.0,165.0,4.6,15.55,170.0,164.09,130.84
2018,7,27,8,30,11.0,186.0,4.6,15.7,193.0,187.41,149.4
2018,7,27,8,45,16.0,211.0,4.6,15.85,222.0,216.68,172.63
2018,7,27,9,0,21.0,236.0,4.6,16.0,251.0,246.23,195.82
2018,7,27,9,15,33.0,265.5,4.65,16.1,290.0,298.09,236.74
2018,7,27,9,30,45.0,295.0,4.7,16.2,329.0,340.43,269.64
2018,7,27,9,45,71.0,312.5,4.75,16.35,369.5,383.6,303.46
2018,7,27,10,0,97.0,330.0,4.8,16.5,410.0,440.11,347.04
2018,7,27,10,15,138.5,336.5,4.8,16.55,455.0,487.89,384.26
2018,7,27,10,30,180.0,343.0,4.8,16.6,500.0,536.04,421.36
2018,7,27,10,45,388.0,288.0,4.8,16.65,637.0,710.87,557.36
2018,7,27,11,0,596.0,233.0,4.8,16.7,774.0,865.68,673.63
2018,7,27,11,15,654.0,216.0,4.85,16.75,819.0,903.24,699.43
2018,7,27,11,30,712.0,199.0,4.9,16.8,864.0,937.68,723.37
2018,7,27,11,45,722.0,204.0,4.95,16.85,883.0,943.78,727.37
2018,7,27,12,0,732.0,209.0,5.0,16.9,902.0,946.62,729.37
2018,7,27,12,15,732.0,205.0,5.05,16.9,898.0,927.39,716.07
2018,7,27,12,30,732.0,201.0,5.1,16.9,894.0,900.74,697.65
2018,7,27,12,45,731.0,193.0,5.15,16.85,881.0,872.11,677.94
2018,7,27,13,0,730.0,185.0,5.2,16.8,868.0,841.09,656.42
2018,7,27,13,15,779.5,169.0,5.2,16.8,887.5,843.75,658.88
2018,7,27,13,30,829.0,153.0,5.2,16.8,907.0,840.88,657.25
2018,7,27,13,45,801.0,162.0,5.2,16.75,876.5,794.37,624.09
2018,7,27,14,0,773.0,171.0,5.2,16.7,846.0,747.43,590.08
2018,7,27,14,15,845.0,135.5,5.15,16.65,851.0,729.41,577.55
2018,7,27,14,30,917.0,100.0,5.1,16.6,856.0,705.88,559.98
2018,7,27,14,45,909.5,98.5,5.05,16.55,821.5,655.29,520.08
2018,7,27,15,0,902.0,97.0,5.0,16.5,787.0,603.41,478.32
2018,7,27,15,15,891.0,95.0,5.0,16.5,746.0,548.22,432.95
2018,7,27,15,30,880.0,93.0,5.0,16.5,705.0,492.57,385.94
2018,7,27,15,45,866.0,90.5,5.0,16.2,660.0,435.07,336.55
2018,7,27,16,0,852.0,88.0,5.0,15.9,615.0,377.93,286.08
2018,7,27,16,15,833.5,85.5,5.0,15.7,566.5,315.36,230.28
2018,7,27,16,30,815.0,83.0,5.0,15.5,518.0,258.58,178.82
2018,7,27,16,45,776.0,82.5,4.95,15.35,463.5,201.55,129.27
2018,7,27,17,0,737.0,82.0,4.9,15.2,409.0,148.89,87.32
2018,7,27,17,15,674.0,80.5,4.95,14.95,350.5,93.74,52.0
2018,7,27,17,30,611.0,79.0,5.0,14.7,292.0,53.09,41.77
2018,7,27,17,45,569.0,70.5,5.0,14.45,243.5,49.01,38.23
2018,7,27,18,0,527.0,62.0,5.0,14.2,195.0,44.64,34.29
2018,7,27,18,15,461.5,53.5,5.0,14.05,150.5,39.93,29.88
2018,7,27,18,30,396.0,45.0,5.0,13.9,106.0,34.97,25.04
2018,7,27,18,45,285.5,34.0,5.05,13.7,69.5,27.31,17.29
2018,7,27,19,0,175.0,23.0,5.1,13.5,33.0,18.26,0.0
2018,7,27,19,15,87.5,11.5,5.1,13.45,16.5,10.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.9,8.5,11.1,0.0
2018,7,28,5,30,56.0,14.0,4.3,13.1,17.0,28.91,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.3,42.0,66.23,43.63
2018,7,28,6,0,157.0,44.0,4.3,13.5,67.0,105.3,79.03
2018,7,28,6,15,126.0,41.5,4.15,13.7,64.5,97.44,75.61
2018,7,28,6,30,95.0,39.0,4.0,13.9,62.0,86.97,68.49
2018,7,28,6,45,47.5,56.5,3.85,14.05,68.0,82.88,65.57
2018,7,28,7,0,0.0,74.0,3.7,14.2,74.0,69.27,53.56
2018,7,28,7,15,3.5,103.0,3.55,14.35,104.5,100.01,79.42
2018,7,28,7,30,7.0,132.0,3.4,14.5,135.0,131.29,105.31
2018,7,28,7,45,10.5,153.0,3.25,14.6,158.0,154.66,124.29
2018,7,28,8,0,14.0,174.0,3.1,14.7,181.0,178.31,143.26
2018,7,28,8,15,19.5,197.0,3.05,14.9,208.0,205.82,165.14
2018,7,28,8,30,25.0,220.0,3.0,15.1,235.0,233.7,187.02
2018,7,28,8,45,27.0,238.0,2.95,15.25,255.5,264.09,210.53
2018,7,28,9,0,29.0,256.0,2.9,15.4,276.0,284.83,226.15
2018,7,28,9,15,32.5,277.5,2.9,15.6,301.0,310.65,245.67
2018,7,28,9,30,36.0,299.0,2.9,15.8,326.0,336.46,264.96
2018,7,28,9,45,65.0,333.5,2.9,16.0,385.5,400.51,314.28
2018,7,28,10,0,94.0,368.0,2.9,16.2,445.0,465.29,363.04
2018,7,28,10,15,211.5,356.5,2.95,16.35,538.0,594.27,461.7
2018,7,28,10,30,329.0,345.0,3.0,16.5,631.0,699.51,540.17
2018,7,28,10,45,437.0,320.5,3.1,16.65,710.5,794.37,609.4
2018,7,28,11,0,545.0,296.0,3.2,16.8,790.0,876.52,668.62
2018,7,28,11,15,601.0,284.0,3.25,16.9,837.5,919.31,698.35
2018,7,28,11,30,657.0,272.0,3.3,17.0,885.0,957.46,725.03
2018,7,28,11,45,696.5,259.0,3.4,17.1,913.5,974.65,737.2
2018,7,28,12,0,736.0,246.0,3.5,17.2,942.0,988.15,746.49
2018,7,28,12,15,758.5,231.0,3.6,17.25,948.5,979.29,740.85
2018,7,28,12,30,781.0,216.0,3.7,17.3,955.0,966.85,733.01
2018,7,28,12,45,756.0,216.5,3.8,17.35,927.0,922.35,703.12
2018,7,28,13,0,731.0,217.0,3.9,17.4,899.0,876.41,672.13
2018,7,28,13,15,733.5,212.0,4.0,17.4,887.5,847.85,653.21
2018,7,28,13,30,736.0,207.0,4.1,17.4,876.0,816.86,632.29
2018,7,28,13,45,710.5,209.5,4.2,17.35,842.5,768.39,597.68
2018,7,28,14,0,685.0,212.0,4.3,17.3,809.0,719.73,562.35
2018,7,28,14,15,761.0,178.5,4.35,17.25,821.5,710.26,556.84
2018,7,28,14,30,837.0,145.0,4.4,17.2,834.0,693.35,544.92
2018,7,28,14,45,823.5,142.5,4.45,17.1,796.0,640.73,504.59
2018,7,28,15,0,810.0,140.0,4.5,17.0,758.0,587.66,463.02
2018,7,28,15,15,808.5,133.5,4.5,17.0,722.5,537.0,421.84
2018,7,28,15,30,807.0,127.0,4.5,17.0,687.0,485.15,378.47
2018,7,28,15,45,725.5,137.5,4.45,16.75,616.0,411.28,317.69
2018,7,28,16,0,644.0,148.0,4.4,16.5,545.0,348.12,264.84
2018,7,28,16,15,621.5,143.0,4.4,16.3,500.5,297.57,220.63
2018,7,28,16,30,599.0,138.0,4.4,16.1,456.0,249.22,178.13
2018,7,28,16,45,566.5,131.0,4.4,15.9,408.0,199.88,136.28
2018,7,28,17,0,534.0,124.0,4.4,15.7,360.0,154.46,100.56
2018,7,28,17,15,449.5,118.5,4.4,15.45,299.5,110.49,73.39
2018,7,28,17,30,365.0,113.0,4.4,15.2,239.0,78.94,64.54
2018,7,28,17,45,387.0,94.0,4.4,14.95,208.0,67.28,54.36
2018,7,28,18,0,409.0,75.0,4.4,14.7,177.0,54.93,43.35
2018,7,28,18,15,362.5,63.0,4.4,14.5,138.0,47.2,36.23
2018,7,28,18,30,316.0,51.0,4.4,14.3,99.0,39.08,28.55
2018,7,28,18,45,216.0,36.0,4.35,14.1,63.5,28.08,17.78
2018,7,28,19,0,116.0,21.0,4.3,13.9,28.0,16.61,0.0
2018,7,28,19,15,58.0,10.5,4.3,13.8,14.0,10.01,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,13.2,11.5,16.68,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.3,23.0,46.61,0.0
2018,7,29,5,45,168.5,30.5,3.8,13.45,50.0,90.83,60.55
2018,7,29,6,0,234.0,43.0,3.8,13.6,77.0,135.62,102.22
2018,7,29,6,15,131.0,51.5,3.75,13.75,72.0,111.5,87.19
2018,7,29,6,30,28.0,60.0,3.7,13.9,67.0,71.49,55.36
2018,7,29,6,45,15.0,80.5,3.7,14.05,84.5,84.17,66.4
2018,7,29,7,0,2.0,101.0,3.7,14.2,102.0,98.06,77.96
2018,7,29,7,15,13.5,129.0,3.65,14.3,135.0,133.08,107.35
2018,7,29,7,30,25.0,157.0,3.6,14.4,168.0,169.21,137.23
2018,7,29,7,45,43.5,184.0,3.55,14.5,206.0,218.64,177.74
2018,7,29,8,0,62.0,211.0,3.5,14.6,244.0,262.29,212.9
2018,7,29,8,15,73.0,235.0,3.45,14.7,277.0,298.09,241.05
2018,7,29,8,30,84.0,259.0,3.4,14.8,310.0,334.48,269.28
2018,7,29,8,45,96.0,277.5,3.35,14.85,340.0,366.1,293.53
2018,7,29,9,0,108.0,296.0,3.3,14.9,370.0,410.34,327.2
2018,7,29,9,15,173.5,302.5,3.3,14.95,430.0,478.57,380.81
2018,7,29,9,30,239.0,309.0,3.3,15.0,490.0,562.53,444.91
2018,7,29,9,45,435.5,260.0,3.25,15.05,609.0,714.42,561.55
2018,7,29,10,0,632.0,211.0,3.2,15.1,728.0,865.01,671.76
2018,7,29,10,15,660.5,209.5,3.25,15.15,767.0,899.22,693.75
2018,7,29,10,30,689.0,208.0,3.3,15.2,806.0,931.35,715.16
2018,7,29,10,45,720.0,200.0,3.3,15.2,839.0,956.63,731.58
2018,7,29,11,0,751.0,192.0,3.3,15.2,872.0,973.06,741.98
2018,7,29,11,15,687.5,224.0,3.35,15.25,854.5,945.77,722.76
2018,7,29,11,30,624.0,256.0,3.4,15.3,837.0,908.59,696.44
2018,7,29,11,45,386.0,359.0,3.45,15.3,719.5,765.41,588.57
2018,7,29,12,0,148.0,462.0,3.5,15.3,602.0,609.55,468.72
2018,7,29,12,15,159.0,459.0,3.6,15.3,609.5,610.95,471.19
2018,7,29,12,30,170.0,456.0,3.7,15.3,617.0,611.24,472.01
2018,7,29,12,45,148.5,450.5,3.75,15.3,590.0,578.0,447.09
2018,7,29,13,0,127.0,445.0,3.8,15.3,563.0,545.32,422.61
2018,7,29,13,15,114.5,438.5,3.85,15.35,544.0,520.3,403.92
2018,7,29,13,30,102.0,432.0,3.9,15.4,525.0,492.37,382.97
2018,7,29,13,45,97.0,418.5,3.95,15.4,505.0,468.89,365.61
2018,7,29,14,0,92.0,405.0,4.0,15.4,485.0,445.7,348.34
2018,7,29,14,15,102.0,395.0,4.05,15.4,481.0,436.65,342.09
2018,7,29,14,30,112.0,385.0,4.1,15.4,477.0,426.26,334.65
2018,7,29,14,45,117.0,370.0,4.15,15.4,462.5,406.71,320.05
2018,7,29,15,0,122.0,355.0,4.2,15.4,448.0,386.6,304.84
2018,7,29,15,15,101.0,328.0,4.2,15.4,402.0,344.79,272.32
2018,7,29,15,30,80.0,301.0,4.2,15.4,356.0,303.73,240.27
2018,7,29,15,45,130.5,251.5,4.35,15.3,334.5,272.67,215.65
2018,7,29,16,0,181.0,202.0,4.5,15.2,313.0,235.12,184.45
2018,7,29,16,15,345.0,161.0,4.6,15.0,351.5,231.84,176.55
2018,7,29,16,30,509.0,120.0,4.7,14.8,390.0,212.5,152.57
2018,7,29,16,45,611.5,100.5,4.8,14.65,392.0,181.75,120.23
2018,7,29,17,0,714.0,81.0,4.9,14.5,394.0,143.48,84.23
2018,7,29,17,15,659.0,79.0,4.9,14.25,339.5,89.84,50.03
2018,7,29,17,30,604.0,77.0,4.9,14.0,285.0,51.77,40.72
2018,7,29,17,45,472.0,68.5,4.9,13.8,214.5,47.38,36.88
2018,7,29,18,0,340.0,60.0,4.9,13.6,144.0,43.57,33.41
2018,7,29,18,15,304.5,52.5,4.8,13.5,114.5,39.04,29.13
2018,7,29,18,30,269.0,45.0,4.7,13.4,85.0,34.31,24.44
2018,7,29,18,45,177.5,32.0,4.55,13.25,54.5,24.85,15.01
2018,7,29,19,0,86.0,19.0,4.4,13.1,24.0,14.99,0.0
2018,7,29,19,15,43.0,9.5,4.3,13.05,12.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,30,5,15,65.5,9.0,3.95,12.95,12.0,18.84,0.0
2018,7,30,5,30,131.0,18.0,4.0,13.1,24.0,52.29,0.0
2018,7,30,5,45,223.0,29.5,4.1,13.3,55.0,104.33,68.8
2018,7,30,6,0,315.0,41.0,4.2,13.5,86.0,161.7,121.81
2018,7,30,6,15,266.5,48.0,4.15,13.65,96.5,166.28,131.3
2018,7,30,6,30,218.0,55.0,4.1,13.8,107.0,167.54,135.83
2018,7,30,6,45,113.5,76.0,4.05,14.0,103.5,137.25,111.8
2018,7,30,7,0,9.0,97.0,4.0,14.2,100.0,97.76,77.78
2018,7,30,7,15,8.0,112.5,3.85,14.4,115.5,112.58,90.06
2018,7,30,7,30,7.0,128.0,3.7,14.6,131.0,127.29,101.97
2018,7,30,7,45,7.5,142.5,3.6,14.75,146.0,141.9,113.68
2018,7,30,8,0,8.0,157.0,3.5,14.9,161.0,156.55,125.28
2018,7,30,8,15,38.5,173.5,3.4,15.05,196.5,204.08,164.57
2018,7,30,8,30,69.0,190.0,3.3,15.2,232.0,247.05,199.59
2018,7,30,8,45,60.0,211.5,3.25,15.4,250.0,263.83,211.8
2018,7,30,9,0,51.0,233.0,3.2,15.6,268.0,279.77,223.25
2018,7,30,9,15,48.0,263.0,3.2,15.7,297.5,309.46,245.67
2018,7,30,9,30,45.0,293.0,3.2,15.8,327.0,338.74,267.48
2018,7,30,9,45,98.5,314.5,3.2,15.95,393.5,425.23,335.07
2018,7,30,10,0,152.0,336.0,3.2,16.1,460.0,500.75,392.73
2018,7,30,10,15,316.0,294.5,3.3,16.2,564.5,631.42,494.49
2018,7,30,10,30,480.0,253.0,3.4,16.3,669.0,765.73,595.25
2018,7,30,10,45,581.0,226.0,3.45,16.4,742.0,844.59,652.29
2018,7,30,11,0,682.0,199.0,3.5,16.5,815.0,917.3,702.36
2018,7,30,11,15,646.5,218.5,3.55,16.55,810.5,898.95,688.67
2018,7,30,11,30,611.0,238.0,3.6,16.6,806.0,877.5,673.43
2018,7,30,11,45,586.0,254.0,3.65,16.65,802.5,860.28,660.49
2018,7,30,12,0,561.0,270.0,3.7,16.7,799.0,840.69,645.86
2018,7,30,12,15,584.5,258.0,3.75,16.75,809.5,838.56,645.19
2018,7,30,12,30,608.0,246.0,3.8,16.8,820.0,833.39,642.26
2018,7,30,12,45,613.5,240.5,3.85,16.8,815.5,814.83,629.49
2018,7,30,13,0,619.0,235.0,3.9,16.8,811.0,793.89,615.03
2018,7,30,13,15,618.0,231.0,3.95,16.8,798.5,766.44,595.64
2018,7,30,13,30,617.0,227.0,4.0,16.8,786.0,737.12,574.72
2018,7,30,13,45,539.0,265.5,4.05,16.75,745.0,684.39,534.4
2018,7,30,14,0,461.0,304.0,4.1,16.7,704.0,635.46,496.6
2018,7,30,14,15,557.5,247.0,4.15,16.65,715.0,628.11,493.61
2018,7,30,14,30,654.0,190.0,4.2,16.6,726.0,611.57,482.79
2018,7,30,14,45,722.5,160.5,4.2,16.55,729.0,592.63,468.33
2018,7,30,15,0,791.0,131.0,4.2,16.5,732.0,567.77,448.3
2018,7,30,15,15,807.0,121.5,4.2,16.5,706.0,524.3,412.43
2018,7,30,15,30,823.0,112.0,4.2,16.5,680.0,477.85,373.01
2018,7,30,15,45,801.0,111.5,4.25,16.2,634.0,421.11,324.92
2018,7,30,16,0,779.0,111.0,4.3,15.9,588.0,365.77,276.72
2018,7,30,16,15,746.5,110.5,4.35,15.7,537.5,305.16,223.65
2018,7,30,16,30,714.0,110.0,4.4,15.5,487.0,251.07,175.77
2018,7,30,16,45,675.5,108.0,4.45,15.3,435.5,198.12,130.47
2018,7,30,17,0,637.0,106.0,4.5,15.1,384.0,149.56,92.45
2018,7,30,17,15,588.0,101.0,4.5,14.8,332.0,102.63,63.25
2018,7,30,17,30,539.0,96.0,4.5,14.5,280.0,67.25,54.38
2018,7,30,17,45,474.5,88.0,4.55,14.25,230.0,63.25,50.94
2018,7,30,18,0,410.0,80.0,4.6,14.0,180.0,58.92,47.01
2018,7,30,18,15,328.5,66.0,4.55,13.8,134.0,49.64,38.45
2018,7,30,18,30,247.0,52.0,4.5,13.6,88.0,39.94,29.29
2018,7,30,18,45,159.0,34.0,4.45,13.45,54.0,26.51,16.2
2018,7,30,19,0,71.0,16.0,4.4,13.3,20.0,12.56,0.0
2018,7,30,19,15,35.5,8.0,4.4,13.25,10.0,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
