Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,15.55,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,15.7,4.0,3.7,0.0
2018,8,30,6,15,0.0,8.0,1.75,15.85,8.0,7.4,0.34
2018,8,30,6,30,0.0,12.0,1.7,16.0,12.0,11.11,3.68
2018,8,30,6,45,0.0,16.5,1.65,16.15,16.5,15.29,7.34
2018,8,30,7,0,0.0,21.0,1.6,16.3,21.0,19.47,10.97
2018,8,30,7,15,0.0,25.5,1.55,16.35,25.5,23.65,14.55
2018,8,30,7,30,0.0,30.0,1.5,16.4,30.0,27.84,18.08
2018,8,30,7,45,0.0,33.0,1.4,16.45,33.0,30.64,20.39
2018,8,30,8,0,0.0,36.0,1.3,16.5,36.0,33.44,22.67
2018,8,30,8,15,0.0,61.5,1.25,16.6,61.5,57.21,42.48
2018,8,30,8,30,0.0,87.0,1.2,16.7,87.0,81.05,62.02
2018,8,30,8,45,5.5,134.5,1.15,16.8,138.0,132.23,103.75
2018,8,30,9,0,11.0,182.0,1.1,16.9,189.0,184.75,145.51
2018,8,30,9,15,29.5,194.5,1.15,17.05,214.5,223.05,175.89
2018,8,30,9,30,48.0,207.0,1.2,17.2,240.0,253.39,199.73
2018,8,30,9,45,53.5,246.5,1.2,17.35,285.5,301.02,235.8
2018,8,30,10,0,59.0,286.0,1.2,17.5,331.0,348.66,271.11
2018,8,30,10,15,77.0,323.5,1.35,17.6,384.0,406.18,314.17
2018,8,30,10,30,95.0,361.0,1.5,17.7,437.0,463.59,356.45
2018,8,30,10,45,89.5,371.0,1.6,17.85,444.5,467.32,358.24
2018,8,30,11,0,84.0,381.0,1.7,18.0,452.0,470.54,360.08
2018,8,30,11,15,82.0,391.5,1.8,18.05,461.5,477.29,364.81
2018,8,30,11,30,80.0,402.0,1.9,18.1,471.0,483.55,369.19
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,472.22,361.26
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,460.71,353.26
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,471.18,361.63
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,489.58,375.62
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,494.97,380.19
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,499.1,383.9
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,567.2,438.84
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,624.07,484.14
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,631.57,491.13
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,633.48,493.9
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,643.19,503.36
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,638.22,500.74
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,583.89,458.44
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,528.93,414.52
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,471.07,366.52
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,413.59,317.44
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,354.61,266.46
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,297.16,215.64
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,236.25,162.06
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,181.65,115.3
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,127.24,73.85
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,77.92,45.86
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,51.08,39.74
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,48.59,37.42
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,42.28,31.49
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,34.08,23.61
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,22.88,10.52
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,13.34,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.7,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,29.63,17.82
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,62.94,46.86
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,49.37,36.58
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,34.72,24.3
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,37.38,26.51
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,40.87,29.21
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,60.93,46.05
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,81.33,62.95
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,112.12,88.25
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,143.3,113.45
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,208.94,166.8
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,288.8,230.04
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,322.28,255.21
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,355.84,280.17
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,410.09,321.32
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,478.88,372.27
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,641.03,497.1
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,807.64,618.88
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,927.95,701.49
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,1027.49,765.63
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,1027.66,765.94
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,1024.06,764.77
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,1014.19,759.3
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,1000.62,751.37
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,982.77,741.74
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,961.31,729.44
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,918.22,701.44
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,873.41,672.66
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,853.96,661.91
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,829.11,646.82
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,786.63,618.5
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,741.77,587.86
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,692.45,551.97
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,641.38,512.3
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,584.87,467.15
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,528.27,420.52
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,472.5,372.49
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,415.74,322.22
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,342.34,259.78
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,279.96,206.85
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,229.18,158.92
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,176.22,110.03
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,118.85,68.4
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,76.63,47.67
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,57.61,45.65
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,64.06,51.18
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,47.42,36.05
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,31.64,21.49
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,20.86,7.97
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,11.44,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,11.77,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,35.32,2.66
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,102.67,74.49
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,180.05,142.13
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,167.14,135.38
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,152.51,124.98
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,107.29,86.91
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,59.53,45.01
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,87.36,68.3
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,115.97,91.75
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,162.62,129.89
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,210.38,168.12
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,245.46,195.29
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,270.4,214.16
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,293.04,231.17
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,315.57,248.0
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,319.49,250.37
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,323.21,252.69
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,339.64,264.99
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,355.87,277.08
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,381.69,296.57
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,407.16,315.67
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,404.09,313.26
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,400.86,310.86
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,423.04,328.07
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,444.43,344.54
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,555.32,432.67
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,648.06,505.07
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,724.72,564.65
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,794.53,618.17
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,762.61,595.46
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,728.73,571.73
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,701.09,552.29
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,670.63,530.18
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,656.05,520.17
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,634.26,503.69
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,580.67,461.1
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,526.5,416.88
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,469.06,368.47
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,409.46,317.14
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,344.21,261.26
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,284.47,209.45
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,224.91,158.67
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,172.63,115.97
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,126.12,80.0
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,81.65,53.86
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,58.46,46.49
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,51.32,40.0
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,42.19,31.49
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,32.64,22.25
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,20.97,6.4
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,10.48,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,24.31,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,69.04,2.23
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,140.26,102.86
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,214.55,169.46
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,239.13,194.06
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,261.32,214.84
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,274.4,226.91
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,295.29,244.14
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,368.7,303.26
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,434.67,354.75
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,528.31,426.63
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,634.04,504.45
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,680.79,536.17
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,726.7,567.14
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,762.09,590.22
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,795.66,611.89
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,817.74,625.11
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,837.36,636.75
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,826.0,627.77
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,810.9,615.84
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,834.19,631.19
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,854.96,644.36
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,864.26,651.03
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,870.67,655.66
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,879.5,662.17
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,885.04,666.51
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,878.82,663.56
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,869.43,658.55
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,848.1,645.8
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,824.02,630.88
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,791.39,609.38
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,756.65,585.88
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,732.27,570.01
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,703.01,549.89
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,664.92,522.19
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,623.54,491.06
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,570.1,449.43
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,516.43,406.34
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,457.23,357.18
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,400.69,308.76
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,329.24,249.35
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,267.38,197.67
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,218.04,154.65
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,171.83,115.75
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,125.15,80.11
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,80.84,54.48
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,59.33,47.24
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,51.43,40.05
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,41.5,30.82
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,31.1,20.79
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,18.98,3.07
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,7.63,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,10.86,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,28.92,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,80.8,57.29
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,127.44,99.66
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,142.89,115.29
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,148.32,121.63
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,118.81,96.63
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,76.41,59.36
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,102.96,81.5
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,129.73,103.37
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,150.13,119.69
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,170.67,135.9
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,195.82,155.74
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,221.27,175.56
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,250.12,197.87
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,291.91,229.93
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,304.13,238.48
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,316.19,247.0
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,350.68,273.16
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,385.06,298.86
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,434.56,335.99
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,483.58,372.21
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,552.46,424.29
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,618.83,473.46
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,729.63,556.9
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,826.88,628.36
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,866.01,657.26
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,898.14,679.68
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,865.46,658.03
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,830.75,635.34
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,783.29,602.96
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,735.47,569.16
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,696.45,541.67
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,656.54,512.8
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,638.56,500.99
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,612.8,482.23
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,559.67,440.88
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,504.44,396.75
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,448.23,349.91
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,392.85,302.49
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,335.18,252.7
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,279.5,203.71
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,219.25,153.14
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,167.79,112.19
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,121.23,77.32
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,78.09,53.36
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,58.72,46.72
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,50.79,39.47
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,40.79,30.15
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,30.36,19.96
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,18.22,0.0
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,6.67,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,17.45,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,50.01,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,109.84,78.37
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,171.46,134.76
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,162.22,131.21
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,147.35,120.67
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,107.74,87.27
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,53.92,40.27
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,66.06,50.4
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,78.43,60.52
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,104.7,82.11
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,131.26,103.58
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,149.91,118.32
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,168.6,132.94
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,181.21,142.57
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,193.85,152.19
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,225.03,176.49
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,256.34,200.52
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,346.61,270.51
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,425.83,330.14
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,575.29,443.62
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,696.85,532.63
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,838.31,635.93
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,953.75,714.78
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,947.08,709.08
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,937.09,702.53
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,908.13,684.0
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,881.33,666.96
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,847.61,644.99
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,811.85,621.41
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,742.28,572.95
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,674.89,524.34
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,626.11,489.48
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,577.72,453.94
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,609.32,480.06
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,624.77,492.31
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,569.34,448.64
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,513.58,403.63
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,455.87,355.13
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,398.62,305.62
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,334.06,250.31
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,271.02,195.74
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,208.54,143.49
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,156.39,102.36
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,112.59,69.91
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,71.73,48.73
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,54.77,43.18
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,47.87,36.84
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,38.58,28.15
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,28.89,18.48
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,17.91,0.0
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,7.63,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.7,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,46.53,30.11
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,100.12,77.28
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,112.89,90.4
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,127.26,104.25
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,87.53,70.51
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,37.14,26.17
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,45.07,32.84
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,53.0,39.39
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,69.35,52.93
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,85.9,66.46
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,100.95,78.61
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,116.03,90.67
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,129.61,101.44
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,143.21,112.17
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,151.36,118.5
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,159.54,124.84
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,174.13,136.34
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,188.71,147.78
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,201.29,157.58
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,213.8,167.31
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,198.28,154.88
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,182.92,142.62
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,189.89,148.12
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,196.77,153.53
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,193.95,151.32
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,191.11,149.14
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,187.32,146.2
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,183.55,143.3
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,256.17,203.39
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,318.24,254.07
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,285.58,227.9
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,258.21,205.95
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,338.81,272.81
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,398.4,320.91
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,325.29,261.28
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,260.71,208.51
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,246.4,196.02
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,231.69,182.88
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,206.79,162.19
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,183.76,143.51
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,162.72,126.26
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,143.31,110.9
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,121.15,91.74
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,89.83,68.89
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,75.1,61.38
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,59.22,46.96
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,43.94,32.84
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,28.29,17.72
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,16.49,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,4.77,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,3.34,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,6.48,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,24.76,13.47
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,51.14,37.16
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,96.07,76.43
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,140.85,115.93
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,108.04,88.03
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,64.29,49.46
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,82.31,64.6
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,100.4,79.52
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,155.32,125.43
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,206.63,167.42
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,244.46,197.15
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,282.26,226.42
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,389.21,313.59
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,502.18,402.65
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,516.93,412.05
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,530.19,420.84
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,560.48,443.35
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,589.91,464.97
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,633.45,497.53
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,689.37,538.42
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,763.96,594.67
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,840.37,650.79
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,875.2,674.73
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,905.48,695.59
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,887.2,681.9
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,870.69,669.92
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,849.41,655.05
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,825.01,638.06
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,799.05,620.09
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,769.69,599.67
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,725.79,568.51
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,680.12,534.44
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,657.41,517.83
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,628.76,495.6
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,573.63,451.55
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,517.75,405.72
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,458.71,355.97
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,399.82,304.85
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,336.0,248.97
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,276.52,195.66
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,216.9,142.89
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,160.29,95.4
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,104.28,55.78
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,53.3,33.81
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,38.46,28.58
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,35.66,25.9
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,30.95,21.29
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,26.15,15.47
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,15.98,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,5.72,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,7.15,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,57.86,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,142.02,99.27
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,216.04,169.9
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,234.19,190.55
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,249.28,206.45
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,244.47,203.63
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,225.67,187.83
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,257.19,213.46
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,287.55,237.25
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,341.56,280.49
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,397.71,324.37
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,423.46,341.78
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,432.75,346.58
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,586.48,465.73
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,726.58,569.28
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,805.33,622.58
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,884.12,674.25
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,900.99,683.85
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,920.07,695.65
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,933.13,703.57
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,942.94,709.47
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,946.34,712.31
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,946.38,713.03
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,940.66,709.92
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,931.5,704.57
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,914.14,694.14
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,893.79,681.6
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,860.69,660.03
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,825.3,636.64
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,808.49,626.67
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,786.5,612.74
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,727.95,572.2
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,670.05,529.56
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,655.91,519.77
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,632.67,501.77
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,576.32,456.63
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,519.21,409.49
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,459.64,358.5
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,400.24,306.22
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,338.81,251.51
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,275.07,194.23
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,214.8,140.56
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,157.4,92.4
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,100.56,52.59
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,48.54,37.47
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,40.18,30.03
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,34.2,24.52
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,29.4,19.82
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,24.49,13.6
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,17.16,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,79.23,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,177.98,122.88
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,269.21,211.57
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,295.11,240.28
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,316.39,262.21
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,310.85,258.82
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,286.44,237.86
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,420.45,349.87
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,565.66,466.7
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,668.16,544.88
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,775.74,622.86
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,821.5,653.25
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,865.35,682.26
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,902.54,706.34
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,936.84,728.22
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,963.12,744.06
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,985.98,757.54
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,1005.21,768.84
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,1020.78,777.74
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,1029.5,782.55
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,1034.38,784.94
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,1032.92,783.66
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,1027.57,779.95
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,1016.84,772.88
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,1002.29,763.31
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,982.28,751.14
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,958.58,736.3
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,929.88,717.45
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,897.74,696.01
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,860.15,670.45
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,819.67,642.53
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,774.64,610.72
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,727.29,576.85
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,677.7,538.84
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,626.32,497.87
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,570.55,452.3
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,513.86,404.69
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,453.87,353.13
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,393.96,300.22
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,333.9,246.38
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,274.77,192.62
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,211.2,136.3
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,153.91,88.47
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,96.77,49.29
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,44.51,33.81
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,39.08,28.97
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,33.59,23.89
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,29.2,19.54
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,24.8,13.14
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,17.16,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
