Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,9,5,45,65.0,7.5,3.75,13.0,10.0,0.0,0.0
2018,9,9,6,0,130.0,15.0,3.7,13.2,20.0,53.81,0.0
2018,9,9,6,15,236.0,26.5,3.7,13.5,52.5,135.99,91.71
2018,9,9,6,30,342.0,38.0,3.7,13.8,85.0,207.06,162.39
2018,9,9,6,45,299.0,51.0,3.65,14.1,105.0,217.44,176.65
2018,9,9,7,0,256.0,64.0,3.6,14.4,125.0,225.81,186.58
2018,9,9,7,15,209.0,91.5,3.45,14.65,149.0,233.88,194.25
2018,9,9,7,30,162.0,119.0,3.3,14.9,173.0,236.59,196.12
2018,9,9,7,45,368.5,116.0,3.15,15.2,266.5,400.41,332.46
2018,9,9,8,0,575.0,113.0,3.0,15.5,360.0,566.97,464.7
2018,9,9,8,15,691.5,101.0,2.95,15.8,433.5,665.55,538.45
2018,9,9,8,30,808.0,89.0,2.9,16.1,507.0,767.07,610.51
2018,9,9,8,45,844.5,87.0,2.8,16.4,559.0,822.78,646.84
2018,9,9,9,0,881.0,85.0,2.7,16.7,611.0,870.78,677.16
2018,9,9,9,15,897.5,85.5,2.8,16.95,653.5,909.7,702.31
2018,9,9,9,30,914.0,86.0,2.9,17.2,696.0,946.13,725.64
2018,9,9,9,45,927.0,86.0,2.95,17.45,732.5,975.94,743.93
2018,9,9,10,0,940.0,86.0,3.0,17.7,769.0,1002.61,760.1
2018,9,9,10,15,946.5,87.0,3.05,17.95,798.0,1020.77,770.59
2018,9,9,10,30,953.0,88.0,3.1,18.2,827.0,1035.24,778.77
2018,9,9,10,45,957.0,89.0,3.2,18.4,848.5,1043.45,783.5
2018,9,9,11,0,961.0,90.0,3.3,18.6,870.0,1047.75,785.81
2018,9,9,11,15,963.0,91.0,3.4,18.75,883.5,1046.14,784.5
2018,9,9,11,30,965.0,92.0,3.5,18.9,897.0,1040.58,780.72
2018,9,9,11,45,965.5,93.0,3.6,19.05,903.0,1029.63,773.47
2018,9,9,12,0,966.0,94.0,3.7,19.2,909.0,1014.82,763.75
2018,9,9,12,15,965.0,94.0,3.95,19.25,906.5,993.76,751.15
2018,9,9,12,30,964.0,94.0,4.2,19.3,904.0,969.07,735.94
2018,9,9,12,45,961.5,93.5,4.45,19.3,893.0,939.03,717.19
2018,9,9,13,0,959.0,93.0,4.7,19.3,882.0,905.69,696.42
2018,9,9,13,15,954.5,92.5,4.9,19.25,863.5,867.59,671.65
2018,9,9,13,30,950.0,92.0,5.1,19.2,845.0,826.65,644.43
2018,9,9,13,45,943.0,91.5,5.35,19.1,819.0,781.24,613.82
2018,9,9,14,0,936.0,91.0,5.6,19.0,793.0,733.6,580.94
2018,9,9,14,15,928.0,89.5,5.7,18.9,760.0,682.34,541.7
2018,9,9,14,30,920.0,88.0,5.8,18.8,727.0,629.42,500.0
2018,9,9,14,45,908.5,86.0,5.85,18.65,687.5,572.73,454.13
2018,9,9,15,0,897.0,84.0,5.9,18.5,648.0,515.26,406.22
2018,9,9,15,15,881.5,82.0,5.9,18.5,603.5,455.55,354.82
2018,9,9,15,30,866.0,80.0,5.9,18.5,559.0,396.03,302.18
2018,9,9,15,45,845.5,76.5,6.0,18.15,509.5,330.85,244.43
2018,9,9,16,0,825.0,73.0,6.1,17.8,460.0,269.88,189.33
2018,9,9,16,15,798.0,69.5,6.05,17.55,408.5,209.38,135.54
2018,9,9,16,30,771.0,66.0,6.0,17.3,357.0,151.64,87.6
2018,9,9,16,45,731.0,61.0,5.95,17.0,303.5,94.78,49.07
2018,9,9,17,0,691.0,56.0,5.9,16.7,250.0,42.82,32.37
2018,9,9,17,15,625.0,50.5,5.8,16.3,198.0,39.74,29.58
2018,9,9,17,30,559.0,45.0,5.7,15.9,146.0,33.8,24.07
2018,9,9,17,45,446.5,37.0,5.55,15.5,100.5,28.99,19.28
2018,9,9,18,0,334.0,29.0,5.4,15.1,55.0,24.11,11.69
2018,9,9,18,15,179.5,16.5,5.3,14.9,29.0,15.73,0.0
2018,9,9,18,30,25.0,4.0,5.2,14.7,3.0,0.0,0.0
2018,9,9,18,45,12.5,2.0,5.1,14.5,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,13.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,10,5,45,91.5,8.5,4.05,12.9,11.5,0.0,0.0
2018,9,10,6,0,183.0,17.0,4.1,13.1,23.0,71.76,0.0
2018,9,10,6,15,326.0,27.0,4.1,13.4,61.5,168.1,111.37
2018,9,10,6,30,469.0,37.0,4.1,13.7,100.0,258.98,202.96
2018,9,10,6,45,507.0,47.0,4.1,13.95,142.5,314.9,256.0
2018,9,10,7,0,545.0,57.0,4.1,14.2,185.0,374.24,309.51
2018,9,10,7,15,606.0,64.5,4.0,14.5,239.5,446.79,371.45
2018,9,10,7,30,667.0,72.0,3.9,14.8,294.0,524.06,434.78
2018,9,10,7,45,727.0,72.0,3.75,15.05,351.0,592.65,489.3
2018,9,10,8,0,787.0,72.0,3.6,15.3,408.0,667.79,545.19
2018,9,10,8,15,810.5,76.0,3.5,15.65,458.5,722.57,583.32
2018,9,10,8,30,834.0,80.0,3.4,16.0,509.0,776.56,619.95
2018,9,10,8,45,850.0,83.0,3.25,16.3,555.0,821.95,649.26
2018,9,10,9,0,866.0,86.0,3.1,16.6,601.0,858.32,671.49
2018,9,10,9,15,882.5,87.5,3.1,16.95,643.5,897.91,696.52
2018,9,10,9,30,899.0,89.0,3.1,17.3,686.0,935.05,719.51
2018,9,10,9,45,912.5,88.5,3.1,17.6,722.0,964.33,737.03
2018,9,10,10,0,926.0,88.0,3.1,17.9,758.0,990.54,752.44
2018,9,10,10,15,932.0,90.0,3.15,18.15,787.0,1009.08,763.25
2018,9,10,10,30,938.0,92.0,3.2,18.4,816.0,1023.95,771.73
2018,9,10,10,45,942.5,93.0,3.25,18.7,837.5,1032.45,775.93
2018,9,10,11,0,947.0,94.0,3.3,19.0,859.0,1037.09,777.75
2018,9,10,11,15,949.5,94.5,3.4,19.2,872.5,1035.33,776.17
2018,9,10,11,30,952.0,95.0,3.5,19.4,886.0,1029.67,772.17
2018,9,10,11,45,952.5,95.5,3.6,19.65,891.5,1018.2,764.27
2018,9,10,12,0,953.0,96.0,3.7,19.9,897.0,1002.94,753.94
2018,9,10,12,15,951.0,96.5,3.8,19.95,894.0,981.62,740.17
2018,9,10,12,30,949.0,97.0,3.9,20.0,891.0,956.76,724.02
2018,9,10,12,45,944.5,98.0,4.05,20.1,880.0,926.82,704.49
2018,9,10,13,0,940.0,99.0,4.2,20.2,869.0,893.72,682.63
2018,9,10,13,15,935.5,98.5,4.35,20.15,850.5,856.12,657.82
2018,9,10,13,30,931.0,98.0,4.5,20.1,832.0,815.74,631.09
2018,9,10,13,45,924.0,97.0,4.65,20.1,805.5,770.47,600.36
2018,9,10,14,0,917.0,96.0,4.8,20.1,779.0,723.04,567.26
2018,9,10,14,15,907.5,94.0,5.0,19.9,745.5,671.11,528.65
2018,9,10,14,30,898.0,92.0,5.2,19.7,712.0,617.73,487.61
2018,9,10,14,45,886.0,90.0,5.4,19.55,673.0,561.82,443.08
2018,9,10,15,0,874.0,88.0,5.6,19.4,634.0,505.22,396.45
2018,9,10,15,15,857.0,86.0,5.6,19.4,589.5,446.08,345.79
2018,9,10,15,30,840.0,84.0,5.6,19.4,545.0,384.65,292.05
2018,9,10,15,45,818.5,80.5,5.9,18.8,496.0,323.43,238.16
2018,9,10,16,0,797.0,77.0,6.2,18.2,447.0,263.79,184.76
2018,9,10,16,15,766.5,73.5,6.25,17.75,395.5,204.36,132.45
2018,9,10,16,30,736.0,70.0,6.3,17.3,344.0,148.16,86.39
2018,9,10,16,45,690.0,65.0,6.35,16.85,291.0,93.2,49.97
2018,9,10,17,0,644.0,60.0,6.4,16.4,238.0,42.02,31.7
2018,9,10,17,15,570.5,54.0,6.35,15.95,186.5,39.34,29.24
2018,9,10,17,30,497.0,48.0,6.3,15.5,135.0,36.64,26.56
2018,9,10,17,45,375.5,38.5,6.3,15.05,91.5,30.62,20.6
2018,9,10,18,0,254.0,29.0,6.3,14.6,48.0,24.41,10.57
2018,9,10,18,15,134.0,15.5,6.25,14.5,25.0,14.77,0.0
2018,9,10,18,30,14.0,2.0,6.2,14.4,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.15,14.25,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.05,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,12.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,12.65,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,9,11,5,45,70.5,8.0,6.3,12.95,10.0,0.0,0.0
2018,9,11,6,0,141.0,16.0,6.4,13.1,20.0,58.01,0.0
2018,9,11,6,15,289.0,27.5,6.5,13.35,58.0,154.25,99.35
2018,9,11,6,30,437.0,39.0,6.6,13.6,96.0,247.7,194.7
2018,9,11,6,45,518.0,47.0,6.65,13.85,145.0,320.0,261.72
2018,9,11,7,0,599.0,55.0,6.7,14.1,194.0,400.15,333.48
2018,9,11,7,15,650.5,60.5,6.6,14.3,246.0,467.44,392.61
2018,9,11,7,30,702.0,66.0,6.5,14.5,298.0,535.37,450.22
2018,9,11,7,45,736.0,71.0,6.4,14.75,350.5,597.2,500.68
2018,9,11,8,0,770.0,76.0,6.3,15.0,403.0,659.94,548.88
2018,9,11,8,15,794.5,79.5,6.2,15.25,452.5,714.15,588.64
2018,9,11,8,30,819.0,83.0,6.1,15.5,502.0,767.68,627.0
2018,9,11,8,45,836.5,86.0,6.0,15.7,548.0,813.74,659.03
2018,9,11,9,0,854.0,89.0,5.9,15.9,594.0,857.95,689.16
2018,9,11,9,15,868.0,91.5,5.8,16.15,635.5,888.91,708.93
2018,9,11,9,30,882.0,94.0,5.7,16.4,677.0,924.46,731.91
2018,9,11,9,45,893.0,95.0,5.65,16.6,712.5,952.66,749.76
2018,9,11,10,0,904.0,96.0,5.6,16.8,748.0,977.75,765.33
2018,9,11,10,15,913.5,96.0,5.55,16.95,777.0,996.95,776.85
2018,9,11,10,30,923.0,96.0,5.5,17.1,806.0,1012.65,785.97
2018,9,11,10,45,930.5,96.0,5.45,17.25,828.5,1022.75,791.25
2018,9,11,11,0,938.0,96.0,5.4,17.4,851.0,1029.08,794.03
2018,9,11,11,15,942.5,95.5,5.45,17.45,865.0,1028.08,792.92
2018,9,11,11,30,947.0,95.0,5.5,17.5,879.0,1023.21,789.3
2018,9,11,11,45,951.5,93.5,5.55,17.55,885.5,1013.36,782.35
2018,9,11,12,0,956.0,92.0,5.6,17.6,892.0,999.64,772.81
2018,9,11,12,15,957.5,90.5,5.7,17.6,890.0,979.32,759.2
2018,9,11,12,30,959.0,89.0,5.8,17.6,888.0,955.31,743.0
2018,9,11,12,45,959.5,87.0,5.95,17.55,878.0,926.3,723.62
2018,9,11,13,0,960.0,85.0,6.1,17.5,868.0,893.87,701.63
2018,9,11,13,15,957.0,84.0,6.2,17.45,849.5,856.33,675.49
2018,9,11,13,30,954.0,83.0,6.3,17.4,831.0,815.86,646.98
2018,9,11,13,45,949.0,81.5,6.4,17.35,805.5,770.67,614.69
2018,9,11,14,0,944.0,80.0,6.5,17.3,780.0,723.1,580.24
2018,9,11,14,15,936.0,79.0,6.55,17.2,747.0,671.94,540.1
2018,9,11,14,30,928.0,78.0,6.6,17.1,714.0,619.1,497.41
2018,9,11,14,45,916.5,76.5,6.65,17.0,675.0,562.5,450.58
2018,9,11,15,0,905.0,75.0,6.7,16.9,636.0,505.1,401.73
2018,9,11,15,15,889.5,73.0,6.7,16.9,591.0,445.02,349.14
2018,9,11,15,30,874.0,71.0,6.7,16.9,546.0,385.13,295.34
2018,9,11,15,45,852.5,68.5,6.65,16.6,497.0,323.43,239.4
2018,9,11,16,0,831.0,66.0,6.6,16.3,448.0,263.17,184.25
2018,9,11,16,15,800.0,63.5,6.55,16.1,396.0,198.99,127.33
2018,9,11,16,30,769.0,61.0,6.5,15.9,344.0,141.67,80.16
2018,9,11,16,45,723.5,57.5,6.45,15.75,290.5,86.14,43.98
2018,9,11,17,0,678.0,54.0,6.4,15.6,237.0,41.15,31.02
2018,9,11,17,15,606.5,48.5,6.3,15.35,185.5,38.35,28.42
2018,9,11,17,30,535.0,43.0,6.2,15.1,134.0,32.49,22.91
2018,9,11,17,45,412.0,34.5,6.15,14.8,90.0,27.15,17.54
2018,9,11,18,0,289.0,26.0,6.1,14.5,46.0,21.68,7.01
2018,9,11,18,15,153.5,14.5,6.05,14.35,24.0,13.82,0.0
2018,9,11,18,30,18.0,3.0,6.0,14.2,2.0,0.0,0.0
2018,9,11,18,45,9.0,1.5,6.0,14.05,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,13.55,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.75,13.4,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,13.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.65,13.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,13.05,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,12.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,9,12,5,45,52.5,7.0,5.0,13.3,8.5,0.0,0.0
2018,9,12,6,0,105.0,14.0,5.0,13.5,17.0,45.15,0.0
2018,9,12,6,15,167.0,28.5,5.1,13.7,44.5,110.7,67.79
2018,9,12,6,30,229.0,43.0,5.2,13.9,72.0,164.5,127.98
2018,9,12,6,45,283.5,57.0,5.35,14.1,110.5,218.48,177.57
2018,9,12,7,0,338.0,71.0,5.5,14.3,149.0,278.26,231.0
2018,9,12,7,15,269.5,96.5,5.5,14.5,168.5,275.78,230.47
2018,9,12,7,30,201.0,122.0,5.5,14.7,188.0,275.46,229.9
2018,9,12,7,45,383.5,116.5,5.45,14.85,269.0,411.13,344.54
2018,9,12,8,0,566.0,111.0,5.4,15.0,350.0,557.52,464.24
2018,9,12,8,15,692.0,96.0,5.3,15.3,423.5,658.87,543.09
2018,9,12,8,30,818.0,81.0,5.2,15.6,497.0,763.9,620.59
2018,9,12,8,45,767.5,103.5,5.1,15.85,522.5,776.28,626.45
2018,9,12,9,0,717.0,126.0,5.0,16.1,548.0,786.53,631.19
2018,9,12,9,15,725.5,134.0,4.95,16.35,586.5,822.53,655.31
2018,9,12,9,30,734.0,142.0,4.9,16.6,625.0,856.06,677.21
2018,9,12,9,45,622.0,193.5,4.85,16.85,618.0,822.72,650.31
2018,9,12,10,0,510.0,245.0,4.8,17.1,611.0,776.52,611.7
2018,9,12,10,15,475.0,270.5,4.85,17.25,622.0,775.24,608.65
2018,9,12,10,30,440.0,296.0,4.9,17.4,633.0,770.58,602.98
2018,9,12,10,45,469.0,296.0,4.95,17.5,664.0,798.31,623.17
2018,9,12,11,0,498.0,296.0,5.0,17.6,695.0,823.96,641.63
2018,9,12,11,15,510.0,298.0,5.1,17.6,712.5,832.78,648.09
2018,9,12,11,30,522.0,300.0,5.2,17.6,730.0,839.09,652.89
2018,9,12,11,45,501.5,309.5,5.25,17.65,725.0,819.6,637.94
2018,9,12,12,0,481.0,319.0,5.3,17.7,720.0,798.24,621.77
2018,9,12,12,15,568.5,278.0,5.4,17.7,750.5,822.83,642.77
2018,9,12,12,30,656.0,237.0,5.5,17.7,781.0,844.81,661.42
2018,9,12,12,45,727.5,201.0,5.6,17.65,797.0,848.73,666.01
2018,9,12,13,0,799.0,165.0,5.7,17.6,813.0,843.1,662.91
2018,9,12,13,15,752.5,180.0,5.75,17.55,779.5,792.87,626.88
2018,9,12,13,30,706.0,195.0,5.8,17.5,746.0,740.37,587.21
2018,9,12,13,45,614.0,223.0,5.85,17.45,691.0,668.36,531.32
2018,9,12,14,0,522.0,251.0,5.9,17.4,636.0,599.94,477.54
2018,9,12,14,15,437.0,265.5,5.95,17.25,578.0,531.28,423.44
2018,9,12,14,30,352.0,280.0,6.0,17.1,520.0,467.24,372.41
2018,9,12,14,45,299.0,270.0,6.0,16.9,465.5,408.07,325.32
2018,9,12,15,0,246.0,260.0,6.0,16.7,411.0,353.96,281.87
2018,9,12,15,15,249.5,240.5,6.0,16.7,384.0,320.58,254.29
2018,9,12,15,30,253.0,221.0,6.0,16.7,357.0,286.73,225.72
2018,9,12,15,45,242.0,201.5,6.15,16.2,322.0,248.09,193.52
2018,9,12,16,0,231.0,182.0,6.3,15.7,287.0,210.78,162.15
2018,9,12,16,15,242.5,158.0,6.25,15.45,256.5,175.36,131.39
2018,9,12,16,30,254.0,134.0,6.2,15.2,226.0,138.89,100.7
2018,9,12,16,45,273.5,112.0,6.15,14.95,197.0,103.37,73.69
2018,9,12,17,0,293.0,90.0,6.1,14.7,168.0,65.42,52.71
2018,9,12,17,15,242.0,73.5,6.0,14.5,128.5,57.85,45.77
2018,9,12,17,30,191.0,57.0,5.9,14.3,89.0,45.59,34.42
2018,9,12,17,45,124.5,39.5,5.8,14.1,57.5,32.15,21.69
2018,9,12,18,0,58.0,22.0,5.7,13.9,26.0,18.3,2.9
2018,9,12,18,15,29.0,11.0,5.55,13.9,13.0,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,13,5,45,10.5,4.5,3.7,13.45,5.0,0.0,0.0
2018,9,13,6,0,21.0,9.0,3.8,13.6,10.0,14.93,0.0
2018,9,13,6,15,196.5,23.5,4.0,13.85,47.5,115.31,67.36
2018,9,13,6,30,372.0,38.0,4.2,14.1,85.0,219.37,170.52
2018,9,13,6,45,484.0,44.0,4.4,14.35,135.0,300.2,243.44
2018,9,13,7,0,596.0,50.0,4.6,14.6,185.0,392.07,324.0
2018,9,13,7,15,544.0,67.5,4.7,14.8,215.0,414.02,345.12
2018,9,13,7,30,492.0,85.0,4.8,15.0,245.0,428.96,358.54
2018,9,13,7,45,391.0,122.0,4.85,15.2,263.0,422.69,352.19
2018,9,13,8,0,290.0,159.0,4.9,15.4,281.0,398.31,330.22
2018,9,13,8,15,401.0,156.0,4.85,15.65,346.5,502.02,414.26
2018,9,13,8,30,512.0,153.0,4.8,15.9,412.0,601.42,492.46
2018,9,13,8,45,690.5,114.0,4.8,16.15,498.0,728.04,588.94
2018,9,13,9,0,869.0,75.0,4.8,16.4,584.0,845.47,673.42
2018,9,13,9,15,880.0,77.5,4.7,16.55,624.0,881.3,696.01
2018,9,13,9,30,891.0,80.0,4.6,16.7,664.0,914.37,716.82
2018,9,13,9,45,898.0,83.5,4.5,16.9,699.0,941.92,733.33
2018,9,13,10,0,905.0,87.0,4.4,17.1,734.0,966.12,747.38
2018,9,13,10,15,912.5,88.0,4.35,17.25,762.5,984.44,757.87
2018,9,13,10,30,920.0,89.0,4.3,17.4,791.0,999.21,766.19
2018,9,13,10,45,925.5,90.0,4.25,17.5,812.5,1008.35,770.9
2018,9,13,11,0,931.0,91.0,4.2,17.6,834.0,1013.71,773.18
2018,9,13,11,15,934.5,91.0,4.2,17.7,847.5,1012.17,771.21
2018,9,13,11,30,938.0,91.0,4.2,17.8,861.0,1006.78,766.82
2018,9,13,11,45,940.0,91.0,4.2,17.85,867.0,996.13,759.13
2018,9,13,12,0,942.0,91.0,4.2,17.9,873.0,981.69,749.0
2018,9,13,12,15,944.0,89.5,4.25,17.9,871.0,961.9,735.73
2018,9,13,12,30,946.0,88.0,4.3,17.9,869.0,938.46,720.01
2018,9,13,12,45,947.0,86.5,4.4,17.95,859.5,910.58,701.5
2018,9,13,13,0,948.0,85.0,4.5,18.0,850.0,879.27,680.62
2018,9,13,13,15,868.0,120.0,4.55,17.95,808.5,816.95,637.25
2018,9,13,13,30,788.0,155.0,4.6,17.9,767.0,759.78,597.14
2018,9,13,13,45,762.5,159.5,4.65,17.85,735.5,711.77,561.54
2018,9,13,14,0,737.0,164.0,4.7,17.8,704.0,662.2,523.93
2018,9,13,14,15,707.5,165.5,4.8,17.7,665.0,607.37,481.89
2018,9,13,14,30,678.0,167.0,4.9,17.6,626.0,553.48,439.58
2018,9,13,14,45,689.5,151.5,4.95,17.55,595.0,506.59,401.8
2018,9,13,15,0,701.0,136.0,5.0,17.5,564.0,457.29,360.8
2018,9,13,15,15,764.0,107.0,5.0,17.5,542.0,416.81,324.69
2018,9,13,15,30,827.0,78.0,5.0,17.5,520.0,366.28,278.44
2018,9,13,15,45,776.5,82.5,5.05,17.2,466.5,304.62,224.09
2018,9,13,16,0,726.0,87.0,5.1,16.9,413.0,244.86,171.44
2018,9,13,16,15,721.0,76.0,5.1,16.65,367.0,190.7,122.97
2018,9,13,16,30,716.0,65.0,5.1,16.4,321.0,133.74,75.99
2018,9,13,16,45,693.0,58.5,5.1,16.2,273.5,80.29,41.79
2018,9,13,17,0,670.0,52.0,5.1,16.0,226.0,39.82,29.78
2018,9,13,17,15,597.5,46.0,5.0,15.65,175.0,36.5,26.7
2018,9,13,17,30,525.0,40.0,4.9,15.3,124.0,30.31,20.89
2018,9,13,17,45,392.0,31.5,4.8,15.0,81.0,24.85,15.26
2018,9,13,18,0,259.0,23.0,4.7,14.7,38.0,19.24,0.0
2018,9,13,18,15,129.5,11.5,4.65,14.5,19.0,10.96,0.0
2018,9,13,18,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,14,5,45,16.0,5.0,2.6,12.5,5.5,0.0,0.0
2018,9,14,6,0,32.0,10.0,2.6,12.7,11.0,19.2,0.0
2018,9,14,6,15,65.5,27.0,2.75,12.95,33.5,64.6,33.87
2018,9,14,6,30,99.0,44.0,2.9,13.2,56.0,104.3,79.44
2018,9,14,6,45,154.5,62.0,3.05,13.5,91.5,155.8,125.33
2018,9,14,7,0,210.0,80.0,3.2,13.8,127.0,213.07,175.6
2018,9,14,7,15,248.0,96.0,3.2,14.0,165.5,263.09,218.99
2018,9,14,7,30,286.0,112.0,3.2,14.2,204.0,316.47,264.06
2018,9,14,7,45,265.5,136.0,3.2,14.4,233.0,343.37,285.41
2018,9,14,8,0,245.0,160.0,3.2,14.6,262.0,367.39,303.66
2018,9,14,8,15,190.5,186.0,3.2,14.85,271.0,353.32,290.2
2018,9,14,8,30,136.0,212.0,3.2,15.1,280.0,345.53,281.41
2018,9,14,8,45,153.5,232.0,3.15,15.35,316.0,385.73,312.53
2018,9,14,9,0,171.0,252.0,3.1,15.6,352.0,426.45,343.35
2018,9,14,9,15,133.0,272.0,3.05,15.8,353.0,418.14,334.22
2018,9,14,9,30,95.0,292.0,3.0,16.0,354.0,393.34,312.71
2018,9,14,9,45,130.0,313.0,3.0,16.25,402.5,463.3,366.35
2018,9,14,10,0,165.0,334.0,3.0,16.5,451.0,519.89,408.59
2018,9,14,10,15,189.5,347.0,2.95,16.7,487.0,557.39,435.78
2018,9,14,10,30,214.0,360.0,2.9,16.9,523.0,594.45,462.39
2018,9,14,10,45,212.5,371.5,2.9,17.15,537.0,603.77,467.81
2018,9,14,11,0,211.0,383.0,2.9,17.4,551.0,612.0,472.62
2018,9,14,11,15,285.0,357.5,2.9,17.6,588.0,665.04,512.65
2018,9,14,11,30,359.0,332.0,2.9,17.8,625.0,702.99,541.26
2018,9,14,11,45,526.5,267.0,2.95,18.0,700.0,797.23,612.27
2018,9,14,12,0,694.0,202.0,3.0,18.2,775.0,877.62,670.48
2018,9,14,12,15,726.0,187.5,3.1,18.25,785.5,874.42,668.14
2018,9,14,12,30,758.0,173.0,3.2,18.3,796.0,863.31,661.1
2018,9,14,12,45,805.5,152.5,3.35,18.4,806.5,859.89,659.73
2018,9,14,13,0,853.0,132.0,3.5,18.5,817.0,850.73,654.33
2018,9,14,13,15,798.0,152.0,3.6,18.45,781.5,795.25,616.23
2018,9,14,13,30,743.0,172.0,3.7,18.4,746.0,742.04,578.59
2018,9,14,13,45,809.5,138.5,3.8,18.4,744.5,721.93,565.52
2018,9,14,14,0,876.0,105.0,3.9,18.4,743.0,694.14,545.88
2018,9,14,14,15,893.5,92.5,4.0,18.3,718.0,650.5,512.9
2018,9,14,14,30,911.0,80.0,4.1,18.2,693.0,602.95,475.87
2018,9,14,14,45,883.5,83.0,4.2,18.1,648.5,543.05,427.75
2018,9,14,15,0,856.0,86.0,4.3,18.0,604.0,483.98,378.98
2018,9,14,15,15,773.5,98.5,4.3,18.0,540.5,410.33,317.66
2018,9,14,15,30,691.0,111.0,4.3,18.0,477.0,343.33,261.0
2018,9,14,15,45,607.5,118.5,4.45,17.65,418.0,281.91,209.24
2018,9,14,16,0,524.0,126.0,4.6,17.3,359.0,228.77,164.81
2018,9,14,16,15,406.5,127.0,4.65,17.05,294.5,173.93,122.13
2018,9,14,16,30,289.0,128.0,4.7,16.8,230.0,136.03,96.27
2018,9,14,16,45,324.5,103.0,4.75,16.55,200.0,92.86,63.7
2018,9,14,17,0,360.0,78.0,4.8,16.3,170.0,56.88,44.8
2018,9,14,17,15,319.5,64.0,4.85,15.95,131.5,47.74,36.53
2018,9,14,17,30,279.0,50.0,4.9,15.6,93.0,38.15,27.62
2018,9,14,17,45,193.5,35.0,4.95,15.25,59.5,27.23,16.99
2018,9,14,18,0,108.0,20.0,5.0,14.9,26.0,15.82,0.0
2018,9,14,18,15,54.0,10.0,5.0,14.7,13.0,9.53,0.0
2018,9,14,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,13.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,15,5,45,68.0,6.5,4.35,13.05,8.0,0.0,0.0
2018,9,15,6,0,136.0,13.0,4.4,13.2,16.0,53.45,0.0
2018,9,15,6,15,261.5,24.0,4.55,13.4,49.0,137.4,70.89
2018,9,15,6,30,387.0,35.0,4.7,13.6,82.0,222.26,172.16
2018,9,15,6,45,421.5,45.0,4.85,13.85,119.0,271.76,220.61
2018,9,15,7,0,456.0,55.0,5.0,14.1,156.0,324.45,269.18
2018,9,15,7,15,257.5,86.5,5.0,14.3,146.5,256.48,214.18
2018,9,15,7,30,59.0,118.0,5.0,14.5,137.0,163.1,133.79
2018,9,15,7,45,88.0,144.0,5.05,14.7,177.5,213.5,176.44
2018,9,15,8,0,117.0,170.0,5.1,14.9,218.0,276.86,228.81
2018,9,15,8,15,298.0,159.5,5.1,15.1,303.5,414.87,344.66
2018,9,15,8,30,479.0,149.0,5.1,15.3,389.0,570.01,470.03
2018,9,15,8,45,494.5,156.5,5.1,15.5,424.5,607.29,497.4
2018,9,15,9,0,510.0,164.0,5.1,15.7,460.0,643.76,524.15
2018,9,15,9,15,287.0,215.5,5.1,15.85,384.5,503.23,408.44
2018,9,15,9,30,64.0,267.0,5.1,16.0,309.0,336.58,269.55
2018,9,15,9,45,229.0,250.5,5.05,16.2,411.0,498.47,401.46
2018,9,15,10,0,394.0,234.0,5.0,16.4,513.0,652.98,522.16
2018,9,15,10,15,601.5,183.0,5.05,16.55,628.5,804.51,638.07
2018,9,15,10,30,809.0,132.0,5.1,16.7,744.0,946.11,738.85
2018,9,15,10,45,534.5,205.5,5.1,16.85,614.5,767.42,606.2
2018,9,15,11,0,260.0,279.0,5.1,17.0,485.0,559.05,442.91
2018,9,15,11,15,147.5,299.0,5.15,17.1,416.0,455.94,360.94
2018,9,15,11,30,35.0,319.0,5.2,17.2,347.0,354.0,277.84
2018,9,15,11,45,194.0,308.0,5.25,17.3,467.0,513.3,406.12
2018,9,15,12,0,353.0,297.0,5.3,17.4,587.0,654.18,515.89
2018,9,15,12,15,567.5,229.5,5.35,17.4,694.0,772.15,608.62
2018,9,15,12,30,782.0,162.0,5.4,17.4,801.0,871.73,682.88
2018,9,15,12,45,812.5,148.0,5.5,17.4,804.5,859.41,674.23
2018,9,15,13,0,843.0,134.0,5.6,17.4,808.0,842.41,662.84
2018,9,15,13,15,842.5,131.0,5.65,17.4,791.0,807.31,637.93
2018,9,15,13,30,842.0,128.0,5.7,17.4,774.0,769.5,610.95
2018,9,15,13,45,892.5,103.5,5.75,17.35,767.5,741.97,591.63
2018,9,15,14,0,943.0,79.0,5.8,17.3,761.0,710.69,568.92
2018,9,15,14,15,935.5,77.0,5.85,17.2,728.0,658.67,527.98
2018,9,15,14,30,928.0,75.0,5.9,17.1,695.0,604.97,484.67
2018,9,15,14,45,917.0,73.5,5.95,17.05,655.5,548.49,437.81
2018,9,15,15,0,906.0,72.0,6.0,17.0,616.0,491.19,388.87
2018,9,15,15,15,890.0,70.0,6.0,17.0,571.0,430.81,335.93
2018,9,15,15,30,874.0,68.0,6.0,17.0,526.0,370.71,281.85
2018,9,15,15,45,789.5,76.0,6.1,16.65,460.0,297.2,218.13
2018,9,15,16,0,705.0,84.0,6.2,16.3,394.0,232.43,162.21
2018,9,15,16,15,673.5,77.0,6.25,16.05,343.5,175.34,112.49
2018,9,15,16,30,642.0,70.0,6.3,15.8,293.0,121.77,69.87
2018,9,15,16,45,648.5,60.0,6.3,15.5,253.5,71.15,37.49
2018,9,15,17,0,655.0,50.0,6.3,15.2,214.0,38.46,28.64
2018,9,15,17,15,597.5,43.0,6.2,14.9,165.5,34.19,24.66
2018,9,15,17,30,540.0,36.0,6.1,14.6,117.0,29.76,20.34
2018,9,15,17,45,368.0,27.0,6.0,14.25,72.5,21.12,11.73
2018,9,15,18,0,196.0,18.0,5.9,13.9,28.0,14.73,0.0
2018,9,15,18,15,98.0,9.0,5.7,13.75,14.0,8.58,0.0
2018,9,15,18,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,16,5,45,72.5,6.5,3.15,13.0,8.0,0.0,0.0
2018,9,16,6,0,145.0,13.0,3.2,13.2,16.0,56.11,0.0
2018,9,16,6,15,302.5,22.5,3.35,13.55,51.0,149.75,69.96
2018,9,16,6,30,460.0,32.0,3.5,13.9,86.0,249.07,191.59
2018,9,16,6,45,547.0,38.0,3.65,14.25,134.5,318.65,256.99
2018,9,16,7,0,634.0,44.0,3.8,14.6,183.0,400.93,329.77
2018,9,16,7,15,687.0,49.0,3.8,14.85,235.5,470.1,389.59
2018,9,16,7,30,740.0,54.0,3.8,15.1,288.0,542.89,449.85
2018,9,16,7,45,775.5,56.5,3.75,15.35,340.0,603.89,498.38
2018,9,16,8,0,811.0,59.0,3.7,15.6,392.0,660.19,539.62
2018,9,16,8,15,835.5,61.5,3.7,15.85,442.0,714.07,578.04
2018,9,16,8,30,860.0,64.0,3.7,16.1,492.0,767.25,615.04
2018,9,16,8,45,878.0,66.5,3.65,16.4,538.5,813.95,646.19
2018,9,16,9,0,896.0,69.0,3.6,16.7,585.0,858.75,675.42
2018,9,16,9,15,909.0,70.0,3.55,16.9,626.0,895.08,698.42
2018,9,16,9,30,922.0,71.0,3.5,17.1,667.0,928.68,719.3
2018,9,16,9,45,932.0,72.5,3.5,17.35,702.5,957.1,736.63
2018,9,16,10,0,942.0,74.0,3.5,17.6,738.0,982.2,751.64
2018,9,16,10,15,948.5,74.5,3.45,17.8,766.0,999.27,760.96
2018,9,16,10,30,955.0,75.0,3.4,18.0,794.0,1012.63,767.87
2018,9,16,10,45,960.0,76.0,3.4,18.15,815.5,1021.28,772.28
2018,9,16,11,0,965.0,77.0,3.4,18.3,837.0,1026.0,774.21
2018,9,16,11,15,968.0,77.0,3.4,18.4,850.0,1023.68,771.74
2018,9,16,11,30,971.0,77.0,3.4,18.5,863.0,1017.39,766.81
2018,9,16,11,45,972.5,77.0,3.4,18.6,868.5,1005.71,758.43
2018,9,16,12,0,974.0,77.0,3.4,18.7,874.0,990.13,747.6
2018,9,16,12,15,972.5,78.0,3.5,18.75,871.5,969.06,734.02
2018,9,16,12,30,971.0,79.0,3.6,18.8,869.0,944.33,717.96
2018,9,16,12,45,967.5,80.0,3.65,18.85,858.0,914.34,697.95
2018,9,16,13,0,964.0,81.0,3.7,18.9,847.0,881.07,675.61
2018,9,16,13,15,960.5,79.0,3.8,18.85,827.5,841.58,649.27
2018,9,16,13,30,957.0,77.0,3.9,18.8,808.0,799.2,620.62
2018,9,16,13,45,951.5,76.5,4.0,18.75,782.0,754.23,589.75
2018,9,16,14,0,946.0,76.0,4.1,18.7,756.0,706.9,556.27
2018,9,16,14,15,937.5,74.5,4.2,18.55,722.5,654.59,516.47
2018,9,16,14,30,929.0,73.0,4.3,18.4,689.0,600.69,474.3
2018,9,16,14,45,917.5,71.5,4.4,18.25,649.5,543.89,428.56
2018,9,16,15,0,906.0,70.0,4.5,18.1,610.0,486.33,380.59
2018,9,16,15,15,890.0,68.0,4.5,18.1,565.0,425.97,328.45
2018,9,16,15,30,874.0,66.0,4.5,18.1,520.0,365.89,275.09
2018,9,16,15,45,852.5,63.0,4.7,17.7,470.5,303.88,219.77
2018,9,16,16,0,831.0,60.0,4.9,17.3,421.0,243.37,165.24
2018,9,16,16,15,800.5,57.5,4.9,17.0,369.5,183.56,113.1
2018,9,16,16,30,770.0,55.0,4.9,16.7,318.0,122.87,65.35
2018,9,16,16,45,724.0,50.5,4.95,16.45,265.0,67.09,33.1
2018,9,16,17,0,678.0,46.0,5.0,16.2,212.0,35.2,25.63
2018,9,16,17,15,603.0,41.0,4.95,15.85,162.0,32.57,23.11
2018,9,16,17,30,528.0,36.0,4.9,15.5,112.0,30.01,20.41
2018,9,16,17,45,379.5,27.5,4.85,15.15,70.5,21.84,11.92
2018,9,16,18,0,231.0,19.0,4.8,14.8,29.0,18.11,0.0
2018,9,16,18,15,115.5,9.5,4.7,14.65,14.5,9.05,0.0
2018,9,16,18,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,60.0,5.5,3.35,13.05,6.5,0.0,0.0
2018,9,17,6,0,120.0,11.0,3.4,13.2,13.0,46.63,0.0
2018,9,17,6,15,263.0,20.5,3.6,13.45,45.0,132.76,53.47
2018,9,17,6,30,406.0,30.0,3.8,13.7,77.0,224.27,172.04
2018,9,17,6,45,366.0,38.5,3.95,14.0,97.0,237.68,191.92
2018,9,17,7,0,326.0,47.0,4.1,14.3,117.0,246.43,203.65
2018,9,17,7,15,174.5,79.5,4.1,14.45,118.0,200.04,165.9
2018,9,17,7,30,23.0,112.0,4.1,14.6,119.0,133.72,108.26
2018,9,17,7,45,171.5,123.5,4.1,14.8,192.0,254.52,212.12
2018,9,17,8,0,320.0,135.0,4.1,15.0,265.0,390.67,325.28
2018,9,17,8,15,495.0,119.5,4.1,15.15,350.0,529.21,437.62
2018,9,17,8,30,670.0,104.0,4.1,15.3,435.0,674.46,549.63
2018,9,17,8,45,734.0,100.5,4.1,15.45,495.0,741.8,597.68
2018,9,17,9,0,798.0,97.0,4.1,15.6,555.0,814.69,649.21
2018,9,17,9,15,831.5,94.5,4.1,15.7,601.5,862.31,681.46
2018,9,17,9,30,865.0,92.0,4.1,15.8,648.0,900.78,706.92
2018,9,17,9,45,782.0,128.0,4.1,15.95,651.5,889.24,696.49
2018,9,17,10,0,699.0,164.0,4.1,16.1,655.0,868.07,679.74
2018,9,17,10,15,712.0,168.0,4.2,16.2,685.0,891.76,695.95
2018,9,17,10,30,725.0,172.0,4.3,16.3,715.0,912.58,709.84
2018,9,17,10,45,756.5,162.5,4.4,16.35,743.0,933.1,724.04
2018,9,17,11,0,788.0,153.0,4.5,16.4,771.0,945.67,732.76
2018,9,17,11,15,709.5,178.0,4.65,16.4,741.5,897.03,698.81
2018,9,17,11,30,631.0,203.0,4.8,16.4,712.0,840.52,659.11
2018,9,17,11,45,537.0,234.5,4.9,16.4,669.5,773.95,609.23
2018,9,17,12,0,443.0,266.0,5.0,16.4,627.0,703.93,555.64
2018,9,17,12,15,598.0,216.0,5.15,16.4,701.0,783.55,619.3
2018,9,17,12,30,753.0,166.0,5.3,16.4,775.0,846.64,666.94
2018,9,17,12,45,689.0,183.0,5.4,16.35,734.5,789.15,625.28
2018,9,17,13,0,625.0,200.0,5.5,16.3,694.0,728.75,580.18
2018,9,17,13,15,604.0,205.0,5.6,16.25,673.5,691.7,552.36
2018,9,17,13,30,583.0,210.0,5.7,16.2,653.0,653.99,523.55
2018,9,17,13,45,701.5,167.5,5.75,16.15,682.0,668.3,536.51
2018,9,17,14,0,820.0,125.0,5.8,16.1,711.0,670.51,539.24
2018,9,17,14,15,867.0,102.5,5.85,16.05,696.5,635.83,511.92
2018,9,17,14,30,914.0,80.0,5.9,16.0,682.0,596.15,479.62
2018,9,17,14,45,902.0,78.5,5.95,15.9,642.5,539.76,432.53
2018,9,17,15,0,890.0,77.0,6.0,15.8,603.0,482.68,383.51
2018,9,17,15,15,873.0,75.0,6.0,15.8,558.0,422.71,330.58
2018,9,17,15,30,856.0,73.0,6.0,15.8,513.0,363.16,276.68
2018,9,17,15,45,833.5,70.0,6.0,15.55,464.0,298.74,218.3
2018,9,17,16,0,811.0,67.0,6.0,15.3,415.0,238.73,163.46
2018,9,17,16,15,778.5,63.5,6.0,15.1,363.0,178.65,110.85
2018,9,17,16,30,746.0,60.0,6.0,14.9,311.0,122.09,66.59
2018,9,17,16,45,697.0,55.5,5.95,14.7,258.5,67.82,35.9
2018,9,17,17,0,648.0,51.0,5.9,14.5,206.0,39.82,29.91
2018,9,17,17,15,566.5,45.0,5.8,14.3,156.0,33.38,23.94
2018,9,17,17,30,485.0,39.0,5.7,14.1,106.0,30.39,20.79
2018,9,17,17,45,335.5,29.0,5.6,13.85,66.0,23.52,12.85
2018,9,17,18,0,186.0,19.0,5.5,13.6,26.0,18.11,0.0
2018,9,17,18,15,93.0,9.5,5.45,13.55,13.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.0,3.65,12.6,3.0,0.0,0.0
2018,9,18,6,0,34.0,6.0,3.7,12.7,6.0,15.95,0.0
2018,9,18,6,15,109.5,15.5,3.85,12.95,26.0,67.94,19.85
2018,9,18,6,30,185.0,25.0,4.0,13.2,46.0,121.57,91.71
2018,9,18,6,45,188.0,25.5,4.15,13.45,56.5,135.85,108.66
2018,9,18,7,0,191.0,26.0,4.3,13.7,67.0,145.89,119.92
2018,9,18,7,15,95.5,27.0,4.25,13.85,47.5,95.19,77.39
2018,9,18,7,30,0.0,28.0,4.2,14.0,28.0,25.97,16.67
2018,9,18,7,45,0.0,55.5,4.15,14.2,55.5,51.59,38.53
2018,9,18,8,0,0.0,83.0,4.1,14.4,83.0,77.8,60.57
2018,9,18,8,15,0.0,83.0,4.1,14.6,83.0,77.42,59.99
2018,9,18,8,30,0.0,83.0,4.1,14.8,83.0,77.29,59.64
2018,9,18,8,45,0.0,102.5,4.05,15.0,102.5,96.25,75.19
2018,9,18,9,0,0.0,122.0,4.0,15.2,122.0,115.39,90.71
2018,9,18,9,15,0.5,135.5,4.0,15.35,136.0,129.01,101.59
2018,9,18,9,30,1.0,149.0,4.0,15.5,150.0,142.65,112.42
2018,9,18,9,45,4.5,173.5,4.0,15.65,177.0,170.14,134.54
2018,9,18,10,0,8.0,198.0,4.0,15.8,204.0,197.79,156.54
2018,9,18,10,15,19.5,242.0,3.95,15.9,256.5,253.08,200.65
2018,9,18,10,30,31.0,286.0,3.9,16.0,309.0,322.17,254.75
2018,9,18,10,45,76.5,323.5,3.85,16.15,382.5,405.36,320.09
2018,9,18,11,0,122.0,361.0,3.8,16.3,456.0,501.6,393.58
2018,9,18,11,15,341.0,306.0,3.8,16.4,578.0,661.62,519.26
2018,9,18,11,30,560.0,251.0,3.8,16.5,700.0,817.97,636.87
2018,9,18,11,45,668.0,209.5,3.75,16.55,748.5,869.95,674.25
2018,9,18,12,0,776.0,168.0,3.7,16.6,797.0,906.88,699.38
2018,9,18,12,15,756.0,167.5,3.8,16.65,778.5,869.93,673.53
2018,9,18,12,30,736.0,167.0,3.9,16.7,760.0,834.46,649.11
2018,9,18,12,45,634.5,181.5,4.0,16.7,687.5,739.66,581.46
2018,9,18,13,0,533.0,196.0,4.1,16.7,615.0,648.01,512.79
2018,9,18,13,15,352.0,245.0,4.3,16.7,519.0,529.83,420.68
2018,9,18,13,30,171.0,294.0,4.5,16.7,423.0,414.41,328.59
2018,9,18,13,45,276.5,255.5,4.65,16.65,455.5,445.7,355.96
2018,9,18,14,0,382.0,217.0,4.8,16.6,488.0,467.07,374.43
2018,9,18,14,15,633.0,154.0,5.0,16.45,578.5,540.58,434.19
2018,9,18,14,30,884.0,91.0,5.2,16.3,669.0,587.08,470.32
2018,9,18,14,45,869.5,90.0,5.35,16.2,629.5,531.29,423.97
2018,9,18,15,0,855.0,89.0,5.5,16.1,590.0,473.63,375.07
2018,9,18,15,15,836.0,86.5,5.5,16.1,545.0,413.68,322.56
2018,9,18,15,30,817.0,84.0,5.5,16.1,500.0,354.52,269.44
2018,9,18,15,45,763.0,83.0,5.7,15.7,441.5,288.04,210.99
2018,9,18,16,0,709.0,82.0,5.9,15.3,383.0,224.16,154.98
2018,9,18,16,15,639.5,82.5,5.9,15.0,327.5,167.53,107.6
2018,9,18,16,30,570.0,83.0,5.9,14.7,272.0,119.05,71.79
2018,9,18,16,45,526.5,75.0,5.9,14.4,226.0,72.63,45.03
2018,9,18,17,0,483.0,67.0,5.9,14.1,180.0,50.0,39.0
2018,9,18,17,15,396.0,56.5,5.85,13.85,133.5,43.75,33.12
2018,9,18,17,30,309.0,46.0,5.8,13.6,87.0,35.55,25.21
2018,9,18,17,45,198.5,31.5,5.7,13.3,53.5,24.83,13.16
2018,9,18,18,0,88.0,17.0,5.6,13.0,20.0,16.2,0.0
2018,9,18,18,15,44.0,8.5,5.45,12.95,10.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
