Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,19,5,45,14.5,4.0,3.65,12.05,4.0,0.0,0.0
2018,9,19,6,0,29.0,8.0,3.7,12.2,8.0,16.34,0.0
2018,9,19,6,15,122.5,22.0,3.7,12.45,34.0,82.27,17.48
2018,9,19,6,30,216.0,36.0,3.7,12.7,60.0,151.55,114.98
2018,9,19,6,45,265.5,49.0,3.65,13.0,94.0,200.65,161.87
2018,9,19,7,0,315.0,62.0,3.6,13.3,128.0,255.25,211.06
2018,9,19,7,15,187.0,90.0,3.3,13.5,132.0,221.25,183.82
2018,9,19,7,30,59.0,118.0,3.0,13.7,136.0,164.42,134.95
2018,9,19,7,45,222.5,126.0,2.75,13.95,212.5,302.73,252.48
2018,9,19,8,0,386.0,134.0,2.5,14.2,289.0,449.17,371.5
2018,9,19,8,15,554.0,119.0,2.25,14.45,373.0,578.49,472.49
2018,9,19,8,30,722.0,104.0,2.0,14.7,457.0,714.4,571.47
2018,9,19,8,45,775.0,100.0,1.8,15.0,511.5,773.53,609.09
2018,9,19,9,0,828.0,96.0,1.6,15.3,566.0,837.4,649.13
2018,9,19,9,15,844.5,98.5,1.55,15.65,607.5,876.57,672.29
2018,9,19,9,30,861.0,101.0,1.5,16.0,649.0,913.28,693.63
2018,9,19,9,45,873.5,103.0,1.45,16.35,685.0,934.97,704.64
2018,9,19,10,0,886.0,105.0,1.4,16.7,721.0,961.45,718.9
2018,9,19,10,15,894.5,106.5,1.5,17.1,749.5,980.31,730.22
2018,9,19,10,30,903.0,108.0,1.6,17.5,778.0,995.67,739.4
2018,9,19,10,45,908.5,109.0,1.65,17.9,799.0,1003.95,743.36
2018,9,19,11,0,914.0,110.0,1.7,18.3,820.0,1008.49,745.12
2018,9,19,11,15,917.5,110.5,1.8,18.7,833.0,1006.78,743.68
2018,9,19,11,30,921.0,111.0,1.9,19.1,846.0,1001.28,739.94
2018,9,19,11,45,922.0,111.5,2.0,19.45,851.0,989.63,732.44
2018,9,19,12,0,923.0,112.0,2.1,19.8,856.0,974.28,722.6
2018,9,19,12,15,922.5,111.0,2.25,20.0,852.5,952.37,709.4
2018,9,19,12,30,922.0,110.0,2.4,20.2,849.0,926.98,693.79
2018,9,19,12,45,919.0,109.5,2.6,20.35,837.5,896.63,675.2
2018,9,19,13,0,916.0,109.0,2.8,20.5,826.0,863.17,654.17
2018,9,19,13,15,911.0,107.5,3.0,20.5,806.0,824.2,629.31
2018,9,19,13,30,906.0,106.0,3.2,20.5,786.0,782.6,602.15
2018,9,19,13,45,898.5,104.5,3.4,20.5,759.0,736.84,571.49
2018,9,19,14,0,891.0,103.0,3.6,20.5,732.0,689.07,536.81
2018,9,19,14,15,879.5,102.0,3.8,20.4,698.0,637.57,498.2
2018,9,19,14,30,868.0,101.0,4.0,20.3,664.0,584.77,457.32
2018,9,19,14,45,852.5,98.5,4.2,20.15,623.5,527.13,411.48
2018,9,19,15,0,837.0,96.0,4.4,20.0,583.0,469.35,364.06
2018,9,19,15,15,817.0,93.0,4.4,20.0,537.5,409.49,312.97
2018,9,19,15,30,797.0,90.0,4.4,20.0,492.0,350.58,261.37
2018,9,19,15,45,768.0,86.5,4.65,19.55,442.5,289.98,208.39
2018,9,19,16,0,739.0,83.0,4.9,19.1,393.0,232.02,157.42
2018,9,19,16,15,698.0,78.5,4.95,18.7,341.0,170.8,106.03
2018,9,19,16,30,657.0,74.0,5.0,18.3,289.0,117.25,66.04
2018,9,19,16,45,597.5,68.0,5.0,17.9,237.0,66.8,39.16
2018,9,19,17,0,538.0,62.0,5.0,17.5,185.0,46.01,34.93
2018,9,19,17,15,445.5,53.0,4.95,16.95,137.0,40.92,30.17
2018,9,19,17,30,353.0,44.0,4.9,16.4,89.0,35.7,24.92
2018,9,19,17,45,221.0,29.0,4.85,15.9,53.0,22.89,10.55
2018,9,19,18,0,89.0,14.0,4.8,15.4,17.0,13.34,0.0
2018,9,19,18,15,44.5,7.0,4.7,15.2,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,20,5,45,35.5,4.5,2.4,15.1,5.0,0.0,0.0
2018,9,20,6,0,71.0,9.0,2.4,15.2,10.0,29.89,0.0
2018,9,20,6,15,214.5,22.0,2.4,15.7,41.5,114.14,12.23
2018,9,20,6,30,358.0,35.0,2.4,16.2,73.0,209.51,156.39
2018,9,20,6,45,457.5,44.0,2.4,16.7,120.5,286.71,227.33
2018,9,20,7,0,557.0,53.0,2.4,17.2,168.0,373.78,302.25
2018,9,20,7,15,618.0,59.0,2.3,17.55,220.0,444.44,361.77
2018,9,20,7,30,679.0,65.0,2.2,17.9,272.0,519.63,422.17
2018,9,20,7,45,720.0,69.5,2.15,18.25,324.5,580.39,469.17
2018,9,20,8,0,761.0,74.0,2.1,18.6,377.0,646.21,516.99
2018,9,20,8,15,789.5,77.5,2.0,19.0,427.5,702.44,554.85
2018,9,20,8,30,818.0,81.0,1.9,19.4,478.0,758.23,591.15
2018,9,20,8,45,838.5,84.0,1.8,19.8,524.5,806.02,620.66
2018,9,20,9,0,859.0,87.0,1.7,20.2,571.0,852.1,648.2
2018,9,20,9,15,875.5,88.0,1.65,20.6,612.5,882.82,665.26
2018,9,20,9,30,892.0,89.0,1.6,21.0,654.0,918.22,685.33
2018,9,20,9,45,905.0,90.0,1.5,21.45,690.0,947.65,700.27
2018,9,20,10,0,918.0,91.0,1.4,21.9,726.0,973.96,712.93
2018,9,20,10,15,925.5,92.5,1.4,22.2,754.5,992.28,722.34
2018,9,20,10,30,933.0,94.0,1.4,22.5,783.0,1006.96,729.59
2018,9,20,10,45,938.5,94.5,1.45,22.8,804.0,1014.82,733.48
2018,9,20,11,0,944.0,95.0,1.5,23.1,825.0,1018.85,735.17
2018,9,20,11,15,947.0,96.0,1.6,23.25,838.5,1017.13,734.61
2018,9,20,11,30,950.0,97.0,1.7,23.4,852.0,1011.5,731.7
2018,9,20,11,45,951.5,96.5,1.8,23.55,856.5,998.93,724.47
2018,9,20,12,0,953.0,96.0,1.9,23.7,861.0,982.54,714.88
2018,9,20,12,15,952.5,96.0,2.0,23.75,858.0,961.14,702.34
2018,9,20,12,30,952.0,96.0,2.1,23.8,855.0,936.14,687.41
2018,9,20,12,45,950.0,95.0,2.2,23.85,843.0,905.33,668.55
2018,9,20,13,0,948.0,94.0,2.3,23.9,831.0,871.26,647.35
2018,9,20,13,15,943.5,93.0,2.4,23.85,811.5,832.14,622.74
2018,9,20,13,30,939.0,92.0,2.5,23.8,792.0,790.25,595.9
2018,9,20,13,45,932.0,91.0,2.6,23.75,765.0,744.05,565.64
2018,9,20,14,0,925.0,90.0,2.7,23.7,738.0,695.7,531.71
2018,9,20,14,15,915.0,88.0,2.7,23.6,703.5,642.64,492.35
2018,9,20,14,30,905.0,86.0,2.7,23.5,669.0,588.21,450.82
2018,9,20,14,45,891.5,84.5,2.75,23.35,629.0,531.38,406.38
2018,9,20,15,0,878.0,83.0,2.8,23.2,589.0,474.05,359.99
2018,9,20,15,15,859.5,80.0,2.8,23.2,543.0,413.16,309.1
2018,9,20,15,30,841.0,77.0,2.8,23.2,497.0,350.36,255.37
2018,9,20,15,45,815.5,74.0,2.85,22.85,447.5,288.76,202.04
2018,9,20,16,0,790.0,71.0,2.9,22.5,398.0,229.29,150.33
2018,9,20,16,15,753.0,67.0,2.9,22.0,345.5,169.6,100.98
2018,9,20,16,30,716.0,63.0,2.9,21.5,293.0,114.05,60.56
2018,9,20,16,45,661.5,57.5,2.9,21.0,240.5,61.13,34.1
2018,9,20,17,0,607.0,52.0,2.9,20.5,188.0,37.82,27.35
2018,9,20,17,15,517.5,44.5,2.9,19.85,139.0,33.61,23.45
2018,9,20,17,30,428.0,37.0,2.9,19.2,90.0,29.32,19.11
2018,9,20,17,45,277.5,25.5,2.85,18.55,53.5,20.93,7.75
2018,9,20,18,0,127.0,14.0,2.8,17.9,17.0,13.34,0.0
2018,9,20,18,15,63.5,7.0,2.75,17.55,8.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,37.0,4.5,1.15,13.85,4.5,0.0,0.0
2018,9,21,6,0,74.0,9.0,1.1,13.9,9.0,30.77,0.0
2018,9,21,6,15,218.5,21.0,1.25,14.25,40.0,113.83,0.0
2018,9,21,6,30,363.0,33.0,1.4,14.6,71.0,209.51,155.8
2018,9,21,6,45,460.5,42.0,1.5,14.95,118.0,285.66,226.74
2018,9,21,7,0,558.0,51.0,1.6,15.3,165.0,371.64,301.06
2018,9,21,7,15,618.5,57.0,1.65,15.6,216.5,441.89,360.58
2018,9,21,7,30,679.0,63.0,1.7,15.9,268.0,516.66,421.17
2018,9,21,7,45,719.5,67.0,1.8,16.25,320.0,576.53,468.23
2018,9,21,8,0,760.0,71.0,1.9,16.6,372.0,641.23,516.16
2018,9,21,8,15,776.5,77.0,1.95,17.15,418.5,691.32,550.4
2018,9,21,8,30,793.0,83.0,2.0,17.7,465.0,740.09,582.92
2018,9,21,8,45,731.5,102.5,2.05,18.25,481.5,742.89,581.91
2018,9,21,9,0,670.0,122.0,2.1,18.8,498.0,735.56,574.15
2018,9,21,9,15,687.5,129.5,2.15,19.15,539.5,777.02,601.77
2018,9,21,9,30,705.0,137.0,2.2,19.5,581.0,816.56,627.27
2018,9,21,9,45,637.0,151.0,2.2,19.9,569.0,782.63,600.92
2018,9,21,10,0,569.0,165.0,2.2,20.3,557.0,743.37,571.62
2018,9,21,10,15,518.0,198.0,2.2,20.55,565.5,730.18,560.24
2018,9,21,10,30,467.0,231.0,2.2,20.8,574.0,720.44,550.35
2018,9,21,10,45,504.5,223.5,2.2,21.1,603.5,747.43,569.01
2018,9,21,11,0,542.0,216.0,2.2,21.4,633.0,777.86,589.42
2018,9,21,11,15,494.0,224.0,2.25,21.5,609.0,730.27,554.9
2018,9,21,11,30,446.0,232.0,2.3,21.6,585.0,686.53,523.25
2018,9,21,11,45,348.5,266.0,2.35,21.65,542.5,623.19,475.67
2018,9,21,12,0,251.0,300.0,2.4,21.7,500.0,549.08,419.93
2018,9,21,12,15,266.0,287.5,2.45,21.65,499.0,540.98,415.26
2018,9,21,12,30,281.0,275.0,2.5,21.6,498.0,531.38,409.05
2018,9,21,12,45,230.0,289.0,2.6,21.55,469.5,491.76,378.85
2018,9,21,13,0,179.0,303.0,2.7,21.5,441.0,446.71,344.6
2018,9,21,13,15,171.5,300.5,2.75,21.3,430.5,429.38,332.07
2018,9,21,13,30,164.0,298.0,2.8,21.1,420.0,412.0,319.29
2018,9,21,13,45,290.5,259.5,2.85,20.9,465.5,457.11,356.31
2018,9,21,14,0,417.0,221.0,2.9,20.7,511.0,490.31,383.08
2018,9,21,14,15,651.5,155.0,2.9,20.45,583.0,546.86,427.35
2018,9,21,14,30,886.0,89.0,2.9,20.2,655.0,577.72,449.9
2018,9,21,14,45,873.0,86.0,2.9,20.0,615.0,520.66,403.95
2018,9,21,15,0,860.0,83.0,2.9,19.8,575.0,463.12,356.61
2018,9,21,15,15,840.5,80.5,2.9,19.8,529.5,401.27,304.22
2018,9,21,15,30,821.0,78.0,2.9,19.8,484.0,341.82,252.31
2018,9,21,15,45,795.0,75.0,2.85,19.25,435.0,281.32,199.26
2018,9,21,16,0,769.0,72.0,2.8,18.7,386.0,223.03,148.03
2018,9,21,16,15,732.5,67.5,2.75,18.25,334.5,164.36,99.03
2018,9,21,16,30,696.0,63.0,2.7,17.8,283.0,109.8,59.21
2018,9,21,16,45,640.5,57.0,2.65,17.4,231.0,54.21,30.58
2018,9,21,17,0,585.0,51.0,2.6,17.0,179.0,37.18,27.2
2018,9,21,17,15,494.0,43.5,2.55,16.5,131.5,32.95,23.19
2018,9,21,17,30,403.0,36.0,2.5,16.0,84.0,28.64,18.7
2018,9,21,17,45,257.0,24.5,2.5,15.55,49.5,20.22,5.63
2018,9,21,18,0,111.0,13.0,2.5,15.1,15.0,12.39,0.0
2018,9,21,18,15,55.5,6.5,2.5,14.85,7.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.0,2.1,12.05,3.0,0.0,0.0
2018,9,22,6,0,39.0,6.0,2.1,12.1,6.0,17.41,0.0
2018,9,22,6,15,132.0,19.0,2.1,12.4,30.5,80.1,0.0
2018,9,22,6,30,225.0,32.0,2.1,12.7,55.0,150.42,111.52
2018,9,22,6,45,296.0,44.0,2.1,12.95,92.5,208.47,167.1
2018,9,22,7,0,367.0,56.0,2.1,13.2,130.0,274.44,225.75
2018,9,22,7,15,228.5,79.0,2.0,13.4,129.5,231.0,191.66
2018,9,22,7,30,90.0,102.0,1.9,13.6,129.0,173.23,142.67
2018,9,22,7,45,105.0,123.5,1.8,13.85,160.5,211.06,174.42
2018,9,22,8,0,120.0,145.0,1.7,14.1,192.0,249.75,205.84
2018,9,22,8,15,159.5,161.5,1.65,14.35,232.5,301.42,247.71
2018,9,22,8,30,199.0,178.0,1.6,14.6,273.0,355.67,290.58
2018,9,22,8,45,217.5,199.0,1.55,14.9,312.5,413.33,334.14
2018,9,22,9,0,236.0,220.0,1.5,15.2,352.0,458.54,367.27
2018,9,22,9,15,274.5,231.5,1.55,15.45,395.5,510.11,405.75
2018,9,22,9,30,313.0,243.0,1.6,15.7,439.0,562.48,444.09
2018,9,22,9,45,439.0,213.0,1.7,15.95,504.5,663.27,519.88
2018,9,22,10,0,565.0,183.0,1.8,16.2,570.0,758.76,589.57
2018,9,22,10,15,603.5,185.5,1.9,16.4,614.0,802.91,619.29
2018,9,22,10,30,642.0,188.0,2.0,16.6,658.0,845.07,647.72
2018,9,22,10,45,676.0,183.0,2.15,16.8,690.0,872.21,666.16
2018,9,22,11,0,710.0,178.0,2.3,17.0,722.0,896.43,682.75
2018,9,22,11,15,695.5,186.5,2.45,17.05,726.5,886.04,676.07
2018,9,22,11,30,681.0,195.0,2.6,17.1,731.0,872.63,667.66
2018,9,22,11,45,670.0,195.5,2.8,17.2,725.5,851.21,653.88
2018,9,22,12,0,659.0,196.0,3.0,17.3,720.0,827.27,638.25
2018,9,22,12,15,691.0,186.0,3.2,17.35,733.0,828.36,640.32
2018,9,22,12,30,723.0,176.0,3.4,17.4,746.0,825.36,639.34
2018,9,22,12,45,753.5,163.0,3.6,17.45,749.5,810.68,630.11
2018,9,22,13,0,784.0,150.0,3.8,17.5,753.0,795.52,620.58
2018,9,22,13,15,764.5,152.0,3.9,17.5,728.0,752.18,590.26
2018,9,22,13,30,745.0,154.0,4.0,17.5,703.0,709.03,558.82
2018,9,22,13,45,795.5,133.0,4.1,17.5,700.0,688.17,544.1
2018,9,22,14,0,846.0,112.0,4.2,17.5,697.0,661.99,524.54
2018,9,22,14,15,873.5,97.5,4.2,17.5,676.0,621.29,492.66
2018,9,22,14,30,901.0,83.0,4.2,17.5,655.0,577.22,457.08
2018,9,22,14,45,845.5,92.0,4.2,17.5,602.0,509.0,401.41
2018,9,22,15,0,790.0,101.0,4.2,17.5,549.0,445.06,348.01
2018,9,22,15,15,795.5,91.0,4.2,17.5,511.0,391.05,300.76
2018,9,22,15,30,801.0,81.0,4.2,17.5,473.0,335.27,250.55
2018,9,22,15,45,763.5,79.5,4.15,17.35,422.0,274.31,196.41
2018,9,22,16,0,726.0,78.0,4.1,17.2,371.0,216.99,145.8
2018,9,22,16,15,685.5,72.5,4.15,17.0,319.5,156.35,95.15
2018,9,22,16,30,645.0,67.0,4.2,16.8,268.0,103.22,56.51
2018,9,22,16,45,602.5,59.0,4.2,16.55,219.0,52.8,31.56
2018,9,22,17,0,560.0,51.0,4.2,16.3,170.0,37.38,27.42
2018,9,22,17,15,482.5,43.0,4.3,15.95,125.5,32.75,23.0
2018,9,22,17,30,405.0,35.0,4.4,15.6,81.0,27.99,17.99
2018,9,22,17,45,247.0,23.0,4.45,15.2,46.5,19.01,2.45
2018,9,22,18,0,89.0,11.0,4.5,14.8,12.0,10.48,0.0
2018,9,22,18,15,44.5,5.5,4.45,14.65,6.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,20.5,3.0,3.2,12.55,3.0,0.0,0.0
2018,9,23,6,0,41.0,6.0,3.2,12.6,6.0,17.99,0.0
2018,9,23,6,15,174.5,20.5,3.4,12.95,35.5,95.93,0.0
2018,9,23,6,30,308.0,35.0,3.6,13.3,65.0,188.11,138.72
2018,9,23,6,45,380.0,44.5,3.75,13.6,104.5,250.49,200.81
2018,9,23,7,0,452.0,54.0,3.9,13.9,144.0,319.61,263.09
2018,9,23,7,15,308.5,80.0,3.9,14.15,149.5,288.9,240.32
2018,9,23,7,30,165.0,106.0,3.9,14.4,155.0,224.95,187.05
2018,9,23,7,45,194.5,126.0,3.9,14.6,194.0,284.61,237.07
2018,9,23,8,0,224.0,146.0,3.9,14.8,233.0,336.19,279.24
2018,9,23,8,15,286.0,148.5,3.85,15.05,275.0,392.3,325.14
2018,9,23,8,30,348.0,151.0,3.8,15.3,317.0,466.95,384.42
2018,9,23,8,45,434.0,152.5,3.7,15.5,379.5,549.94,449.36
2018,9,23,9,0,520.0,154.0,3.6,15.7,442.0,636.84,515.42
2018,9,23,9,15,645.0,138.5,3.55,15.9,522.5,748.5,597.37
2018,9,23,9,30,770.0,123.0,3.5,16.1,603.0,851.89,669.7
2018,9,23,9,45,831.5,109.5,3.45,16.35,653.5,906.72,705.53
2018,9,23,10,0,893.0,96.0,3.4,16.6,704.0,951.87,734.35
2018,9,23,10,15,902.5,96.5,3.4,16.75,732.5,970.28,745.1
2018,9,23,10,30,912.0,97.0,3.4,16.9,761.0,985.2,753.75
2018,9,23,10,45,919.5,97.0,3.4,17.05,782.0,994.0,758.34
2018,9,23,11,0,927.0,97.0,3.4,17.2,803.0,999.05,760.56
2018,9,23,11,15,931.0,97.0,3.5,17.25,816.0,996.94,759.13
2018,9,23,11,30,935.0,97.0,3.6,17.3,829.0,990.99,755.26
2018,9,23,11,45,937.5,96.5,3.7,17.35,834.0,979.25,747.56
2018,9,23,12,0,940.0,96.0,3.8,17.4,839.0,963.73,737.38
2018,9,23,12,15,942.5,94.5,4.0,17.35,836.5,943.4,724.8
2018,9,23,12,30,945.0,93.0,4.2,17.3,834.0,919.4,709.59
2018,9,23,12,45,947.0,90.0,4.4,17.25,823.5,889.82,690.56
2018,9,23,13,0,949.0,87.0,4.6,17.2,813.0,856.79,669.2
2018,9,23,13,15,944.5,86.5,4.8,17.1,793.5,818.02,643.45
2018,9,23,13,30,940.0,86.0,5.0,17.0,774.0,776.48,615.23
2018,9,23,13,45,930.0,85.5,5.2,16.9,745.5,728.6,581.77
2018,9,23,14,0,920.0,85.0,5.4,16.8,717.0,678.84,544.17
2018,9,23,14,15,911.5,83.0,5.4,16.65,683.5,626.86,502.85
2018,9,23,14,30,903.0,81.0,5.4,16.5,650.0,573.39,459.21
2018,9,23,14,45,888.5,80.0,5.4,16.4,610.0,516.68,411.65
2018,9,23,15,0,874.0,79.0,5.4,16.3,570.0,459.6,362.38
2018,9,23,15,15,855.0,76.5,5.4,16.3,524.5,399.3,309.09
2018,9,23,15,30,836.0,74.0,5.4,16.3,479.0,337.21,253.16
2018,9,23,15,45,808.5,71.5,5.15,16.05,429.5,276.04,197.61
2018,9,23,16,0,781.0,69.0,4.9,15.8,380.0,217.26,144.64
2018,9,23,16,15,741.5,65.0,4.75,15.65,328.0,158.13,94.76
2018,9,23,16,30,702.0,61.0,4.6,15.5,276.0,103.48,55.41
2018,9,23,16,45,641.0,55.5,4.5,15.3,223.5,48.28,29.13
2018,9,23,17,0,580.0,50.0,4.4,15.1,171.0,36.82,27.04
2018,9,23,17,15,478.0,43.0,4.3,14.8,123.5,33.03,23.3
2018,9,23,17,30,376.0,36.0,4.2,14.5,76.0,29.27,18.95
2018,9,23,17,45,224.5,23.0,4.1,14.25,43.5,19.31,0.0
2018,9,23,18,0,73.0,10.0,4.0,14.0,11.0,9.53,0.0
2018,9,23,18,15,36.5,5.0,3.9,13.85,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,9,24,5,45,18.5,2.5,0.35,12.25,2.5,0.0,0.0
2018,9,24,6,0,37.0,5.0,0.3,12.3,5.0,4.77,0.0
2018,9,24,6,15,190.5,19.0,0.35,12.5,35.5,99.56,0.0
2018,9,24,6,30,344.0,33.0,0.4,12.7,66.0,200.94,145.46
2018,9,24,6,45,463.0,41.0,0.5,12.9,114.5,284.98,224.86
2018,9,24,7,0,582.0,49.0,0.6,13.1,163.0,380.67,306.56
2018,9,24,7,15,428.0,67.5,0.7,13.4,164.5,344.86,281.91
2018,9,24,7,30,274.0,86.0,0.8,13.7,166.0,288.63,238.01
2018,9,24,7,45,339.5,101.0,0.85,14.0,219.0,361.99,298.28
2018,9,24,8,0,405.0,116.0,0.9,14.3,272.0,440.15,359.52
2018,9,24,8,15,530.0,112.5,0.9,14.75,345.5,550.68,443.69
2018,9,24,8,30,655.0,109.0,0.9,15.2,419.0,664.16,525.26
2018,9,24,8,45,696.0,113.0,0.85,15.6,471.0,724.05,563.64
2018,9,24,9,0,737.0,117.0,0.8,16.0,523.0,783.94,601.39
2018,9,24,9,15,771.0,117.0,0.85,16.5,569.5,827.9,628.61
2018,9,24,9,30,805.0,117.0,0.9,17.0,616.0,875.33,657.96
2018,9,24,9,45,845.0,110.0,0.95,17.5,659.5,918.3,683.89
2018,9,24,10,0,885.0,103.0,1.0,18.0,703.0,950.95,702.87
2018,9,24,10,15,914.0,97.5,1.05,18.5,739.0,980.6,719.96
2018,9,24,10,30,943.0,92.0,1.1,19.0,775.0,1007.13,735.03
2018,9,24,10,45,891.5,114.5,1.15,19.45,774.5,985.07,719.44
2018,9,24,11,0,840.0,137.0,1.2,19.9,774.0,966.92,707.09
2018,9,24,11,15,822.0,147.0,1.35,20.1,778.5,954.59,700.77
2018,9,24,11,30,804.0,157.0,1.5,20.3,783.0,938.78,691.96
2018,9,24,11,45,797.0,158.5,1.65,20.5,782.0,921.06,681.78
2018,9,24,12,0,790.0,160.0,1.8,20.7,781.0,900.26,669.42
2018,9,24,12,15,787.5,160.0,1.95,20.7,776.5,878.98,657.1
2018,9,24,12,30,785.0,160.0,2.1,20.7,772.0,854.74,642.58
2018,9,24,12,45,780.5,159.0,2.25,20.65,760.0,825.01,624.22
2018,9,24,13,0,776.0,158.0,2.4,20.6,748.0,792.72,603.84
2018,9,24,13,15,768.0,155.0,2.55,20.4,726.5,753.41,578.53
2018,9,24,13,30,760.0,152.0,2.7,20.2,705.0,713.49,551.22
2018,9,24,13,45,770.5,143.0,2.8,20.05,686.0,676.07,524.83
2018,9,24,14,0,781.0,134.0,2.9,19.9,667.0,636.89,496.26
2018,9,24,14,15,834.5,112.0,3.0,19.65,656.0,607.39,474.46
2018,9,24,14,30,888.0,90.0,3.1,19.4,645.0,571.01,446.12
2018,9,24,14,45,884.5,85.0,3.15,19.15,607.5,516.52,402.19
2018,9,24,15,0,881.0,80.0,3.2,18.9,570.0,460.57,355.56
2018,9,24,15,15,861.5,77.5,3.2,18.9,524.0,399.69,303.22
2018,9,24,15,30,842.0,75.0,3.2,18.9,478.0,337.12,248.24
2018,9,24,15,45,813.5,71.5,3.25,18.3,427.5,274.48,193.14
2018,9,24,16,0,785.0,68.0,3.3,17.7,377.0,214.36,140.35
2018,9,24,16,15,744.5,64.0,3.3,17.3,324.5,154.98,91.28
2018,9,24,16,30,704.0,60.0,3.3,16.9,272.0,100.21,52.86
2018,9,24,16,45,642.5,54.5,3.3,16.5,219.5,45.13,28.02
2018,9,24,17,0,581.0,49.0,3.3,16.1,167.0,36.22,26.37
2018,9,24,17,15,481.0,41.0,3.2,15.7,119.5,31.49,21.81
2018,9,24,17,30,381.0,33.0,3.1,15.3,72.0,26.65,16.44
2018,9,24,17,45,229.5,21.5,3.0,14.9,41.0,18.08,0.0
2018,9,24,18,0,78.0,10.0,2.9,14.5,10.0,9.53,0.0
2018,9,24,18,15,39.0,5.0,2.7,14.35,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,12.4,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,12.5,3.0,2.86,0.0
2018,9,25,6,15,100.0,15.5,1.0,12.8,24.0,49.93,0.0
2018,9,25,6,30,184.0,28.0,0.9,13.1,45.0,128.67,91.4
2018,9,25,6,45,308.5,40.5,0.85,13.4,90.5,212.71,168.56
2018,9,25,7,0,433.0,53.0,0.8,13.7,136.0,308.09,249.85
2018,9,25,7,15,288.0,73.5,0.8,14.0,135.5,269.02,220.62
2018,9,25,7,30,143.0,94.0,0.8,14.3,135.0,196.31,161.33
2018,9,25,7,45,197.5,109.0,0.8,14.6,178.0,265.31,218.85
2018,9,25,8,0,252.0,124.0,0.8,14.9,221.0,328.67,269.69
2018,9,25,8,15,220.0,146.5,0.9,15.25,239.0,340.53,277.35
2018,9,25,8,30,188.0,169.0,1.0,15.6,257.0,336.35,272.61
2018,9,25,8,45,203.0,191.5,1.15,15.9,295.0,379.38,305.74
2018,9,25,9,0,218.0,214.0,1.3,16.2,333.0,436.07,348.18
2018,9,25,9,15,259.5,221.5,1.45,16.55,374.0,484.84,384.99
2018,9,25,9,30,301.0,229.0,1.6,16.9,415.0,534.69,422.11
2018,9,25,9,45,355.0,209.0,1.75,17.2,440.0,580.17,456.28
2018,9,25,10,0,409.0,189.0,1.9,17.5,465.0,611.26,479.97
2018,9,25,10,15,399.0,211.0,2.0,17.75,489.0,629.7,491.71
2018,9,25,10,30,389.0,233.0,2.1,18.0,513.0,645.67,501.75
2018,9,25,10,45,399.0,235.5,2.2,18.25,529.5,656.84,509.34
2018,9,25,11,0,409.0,238.0,2.3,18.5,546.0,666.17,515.68
2018,9,25,11,15,403.0,246.0,2.4,18.7,554.0,664.41,513.72
2018,9,25,11,30,397.0,254.0,2.5,18.9,562.0,660.74,510.53
2018,9,25,11,45,452.0,235.5,2.55,19.05,587.5,683.22,527.94
2018,9,25,12,0,507.0,217.0,2.6,19.2,613.0,702.26,542.6
2018,9,25,12,15,509.0,218.5,2.65,19.2,614.5,691.8,535.0
2018,9,25,12,30,511.0,220.0,2.7,19.2,616.0,679.16,526.02
2018,9,25,12,45,506.5,216.0,2.75,19.25,603.5,653.32,507.42
2018,9,25,13,0,502.0,212.0,2.8,19.3,591.0,625.95,487.6
2018,9,25,13,15,512.0,211.0,2.85,19.2,589.0,611.24,477.22
2018,9,25,13,30,522.0,210.0,2.9,19.1,587.0,594.04,464.7
2018,9,25,13,45,578.0,187.5,2.9,19.0,590.5,587.39,460.45
2018,9,25,14,0,634.0,165.0,2.9,18.9,594.0,571.62,448.87
2018,9,25,14,15,763.0,124.5,2.9,18.8,615.5,574.96,451.44
2018,9,25,14,30,892.0,84.0,2.9,18.7,637.0,564.4,441.96
2018,9,25,14,45,877.0,82.0,2.85,18.55,596.5,507.03,395.13
2018,9,25,15,0,862.0,80.0,2.8,18.4,556.0,449.39,346.88
2018,9,25,15,15,842.0,77.5,2.8,18.4,510.5,387.41,293.76
2018,9,25,15,30,822.0,75.0,2.8,18.4,465.0,327.9,241.23
2018,9,25,15,45,787.0,73.0,2.7,17.95,414.0,266.25,187.02
2018,9,25,16,0,752.0,71.0,2.6,17.5,363.0,207.92,136.1
2018,9,25,16,15,696.5,68.0,2.55,17.15,308.5,149.62,88.96
2018,9,25,16,30,641.0,65.0,2.5,16.8,254.0,94.25,50.8
2018,9,25,16,45,577.0,58.5,2.5,16.4,203.5,45.61,34.81
2018,9,25,17,0,513.0,52.0,2.5,16.0,153.0,38.99,28.79
2018,9,25,17,15,417.0,42.5,2.5,15.6,108.5,33.07,23.13
2018,9,25,17,30,321.0,33.0,2.5,15.2,64.0,26.93,16.33
2018,9,25,17,45,184.5,19.5,2.5,14.85,35.0,16.31,0.0
2018,9,25,18,0,48.0,6.0,2.5,14.5,6.0,5.72,0.0
2018,9,25,18,15,24.0,3.0,2.45,14.35,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,3.5,0.5,1.55,12.3,0.5,0.0,0.0
2018,9,26,6,0,7.0,1.0,1.5,12.4,1.0,0.0,0.0
2018,9,26,6,15,3.5,3.0,1.5,12.7,3.0,4.09,0.0
2018,9,26,6,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2018,9,26,6,45,0.0,6.0,1.5,13.3,6.0,5.55,0.0
2018,9,26,7,0,0.0,7.0,1.5,13.6,7.0,6.48,0.0
2018,9,26,7,15,0.0,13.0,1.4,13.85,13.0,12.04,4.71
2018,9,26,7,30,0.0,19.0,1.3,14.1,19.0,17.61,9.53
2018,9,26,7,45,0.0,46.5,1.2,14.35,46.5,43.2,31.44
2018,9,26,8,0,0.0,74.0,1.1,14.6,74.0,68.97,53.16
2018,9,26,8,15,0.5,97.0,1.05,14.95,97.0,92.23,72.39
2018,9,26,8,30,1.0,120.0,1.0,15.3,120.0,115.68,91.43
2018,9,26,8,45,45.5,153.0,0.95,15.6,177.5,194.21,156.5
2018,9,26,9,0,90.0,186.0,0.9,15.9,235.0,281.37,225.96
2018,9,26,9,15,167.0,216.0,0.85,16.3,315.5,383.82,305.52
2018,9,26,9,30,244.0,246.0,0.8,16.7,396.0,503.34,393.85
2018,9,26,9,45,342.5,227.5,0.75,17.1,450.5,574.27,445.19
2018,9,26,10,0,441.0,209.0,0.7,17.5,505.0,663.16,507.46
2018,9,26,10,15,380.0,241.5,0.7,17.95,504.0,645.36,490.31
2018,9,26,10,30,319.0,274.0,0.7,18.4,503.0,610.01,462.61
2018,9,26,10,45,448.5,245.0,0.7,18.85,576.5,713.5,536.24
2018,9,26,11,0,578.0,216.0,0.7,19.3,650.0,806.4,598.67
2018,9,26,11,15,668.5,188.5,0.7,19.85,698.0,856.7,629.56
2018,9,26,11,30,759.0,161.0,0.7,20.4,746.0,897.22,653.34
2018,9,26,11,45,615.5,215.5,0.7,20.9,691.5,815.76,598.04
2018,9,26,12,0,472.0,270.0,0.7,21.4,637.0,725.49,534.49
2018,9,26,12,15,383.0,306.5,0.75,21.9,603.5,661.12,489.45
2018,9,26,12,30,294.0,343.0,0.8,22.4,570.0,609.81,452.03
2018,9,26,12,45,268.5,348.5,0.85,22.9,553.5,581.91,432.23
2018,9,26,13,0,243.0,354.0,0.9,23.4,537.0,546.86,407.18
2018,9,26,13,15,230.5,345.5,1.1,23.45,515.5,516.81,387.49
2018,9,26,13,30,218.0,337.0,1.3,23.5,494.0,487.04,367.35
2018,9,26,13,45,217.5,324.0,1.55,23.55,475.5,461.48,350.17
2018,9,26,14,0,217.0,311.0,1.8,23.6,457.0,435.53,332.1
2018,9,26,14,15,204.0,295.5,2.1,23.15,427.0,399.6,306.67
2018,9,26,14,30,191.0,280.0,2.4,22.7,397.0,364.66,281.3
2018,9,26,14,45,150.5,259.5,2.65,22.3,348.0,313.14,242.45
2018,9,26,15,0,110.0,239.0,2.9,21.9,299.0,265.41,206.05
2018,9,26,15,15,131.5,210.5,2.9,21.9,276.5,239.48,185.3
2018,9,26,15,30,153.0,182.0,2.9,21.9,254.0,210.88,161.65
2018,9,26,15,45,303.5,149.5,3.3,20.75,272.5,207.57,154.11
2018,9,26,16,0,454.0,117.0,3.7,19.6,291.0,185.38,128.94
2018,9,26,16,15,445.5,101.0,3.8,18.9,251.5,139.64,91.29
2018,9,26,16,30,437.0,85.0,3.9,18.2,212.0,94.99,58.93
2018,9,26,16,45,291.0,75.5,4.0,17.55,153.0,55.99,43.74
2018,9,26,17,0,145.0,66.0,4.1,16.9,94.0,52.19,40.16
2018,9,26,17,15,102.5,47.5,4.05,16.45,64.5,38.3,27.45
2018,9,26,17,30,60.0,29.0,4.0,16.0,35.0,25.11,14.34
2018,9,26,17,45,36.5,16.0,3.9,15.55,19.0,15.25,0.0
2018,9,26,18,0,13.0,3.0,3.8,15.1,3.0,2.86,0.0
2018,9,26,18,15,6.5,1.5,3.6,14.95,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,27,5,45,7.5,1.5,1.55,12.45,1.5,0.0,0.0
2018,9,27,6,0,15.0,3.0,1.5,12.5,3.0,0.0,0.0
2018,9,27,6,15,15.0,8.5,1.5,12.7,9.0,13.35,0.0
2018,9,27,6,30,15.0,14.0,1.5,12.9,15.0,22.38,10.99
2018,9,27,6,45,7.5,24.5,1.55,13.15,25.0,26.5,16.53
2018,9,27,7,0,0.0,35.0,1.6,13.4,35.0,32.5,22.04
2018,9,27,7,15,13.0,41.5,1.5,13.55,45.0,47.28,35.14
2018,9,27,7,30,26.0,48.0,1.4,13.7,55.0,62.26,48.39
2018,9,27,7,45,29.0,73.5,1.3,13.9,83.0,92.49,74.13
2018,9,27,8,0,32.0,99.0,1.2,14.1,111.0,123.27,99.8
2018,9,27,8,15,75.5,93.5,1.25,14.35,127.0,158.4,130.04
2018,9,27,8,30,119.0,88.0,1.3,14.6,143.0,197.38,163.03
2018,9,27,8,45,69.5,133.5,1.3,14.9,166.5,202.69,164.72
2018,9,27,9,0,20.0,179.0,1.3,15.2,190.0,191.9,153.37
2018,9,27,9,15,26.0,205.5,1.3,15.45,220.5,236.06,188.25
2018,9,27,9,30,32.0,232.0,1.3,15.7,251.0,270.21,214.45
2018,9,27,9,45,22.5,226.0,1.35,15.95,240.0,241.51,190.89
2018,9,27,10,0,13.0,220.0,1.4,16.2,229.0,225.71,177.71
2018,9,27,10,15,45.5,246.0,1.45,16.4,278.5,294.57,232.4
2018,9,27,10,30,78.0,272.0,1.5,16.6,328.0,352.54,277.27
2018,9,27,10,45,176.5,278.0,1.55,16.8,408.5,464.08,363.83
2018,9,27,11,0,275.0,284.0,1.6,17.0,489.0,574.64,446.35
2018,9,27,11,15,294.0,297.0,1.65,17.1,519.5,602.58,465.57
2018,9,27,11,30,313.0,310.0,1.7,17.2,550.0,628.66,484.03
2018,9,27,11,45,255.5,337.5,1.75,17.25,534.0,598.13,459.82
2018,9,27,12,0,198.0,365.0,1.8,17.3,518.0,556.61,428.17
2018,9,27,12,15,340.5,315.0,1.95,17.3,576.5,631.88,487.87
2018,9,27,12,30,483.0,265.0,2.1,17.3,635.0,699.12,539.83
2018,9,27,12,45,425.0,287.5,2.2,17.3,609.5,656.14,507.33
2018,9,27,13,0,367.0,310.0,2.3,17.3,584.0,607.44,471.33
2018,9,27,13,15,358.0,305.5,2.5,17.15,567.0,579.24,451.84
2018,9,27,13,30,349.0,301.0,2.7,17.0,550.0,550.57,431.41
2018,9,27,13,45,344.5,288.0,2.9,16.9,526.0,516.35,406.51
2018,9,27,14,0,340.0,275.0,3.1,16.8,502.0,481.75,380.78
2018,9,27,14,15,340.5,263.5,3.3,16.6,481.0,451.2,357.68
2018,9,27,14,30,341.0,252.0,3.5,16.4,460.0,419.91,333.36
2018,9,27,14,45,288.0,242.5,3.75,16.2,410.0,364.26,289.35
2018,9,27,15,0,235.0,233.0,4.0,16.0,360.0,313.06,248.47
2018,9,27,15,15,195.0,213.5,4.0,16.0,313.0,264.76,209.29
2018,9,27,15,30,155.0,194.0,4.0,16.0,266.0,221.03,173.8
2018,9,27,15,45,139.0,171.0,4.15,15.45,230.0,185.13,144.49
2018,9,27,16,0,123.0,148.0,4.3,14.9,194.0,151.44,116.95
2018,9,27,16,15,139.5,128.0,4.3,14.65,173.0,126.41,95.39
2018,9,27,16,30,156.0,108.0,4.3,14.4,152.0,99.56,73.79
2018,9,27,16,45,94.0,87.0,4.25,14.2,112.0,70.49,57.16
2018,9,27,17,0,32.0,66.0,4.2,14.0,72.0,56.61,44.47
2018,9,27,17,15,19.5,47.0,4.15,13.8,50.5,40.97,29.97
2018,9,27,17,30,7.0,28.0,4.1,13.6,29.0,25.39,14.13
2018,9,27,17,45,10.0,15.5,4.05,13.45,16.0,14.77,0.0
2018,9,27,18,0,13.0,3.0,4.0,13.3,3.0,0.0,0.0
2018,9,27,18,15,6.5,1.5,3.9,13.3,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,13.15,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,13.35,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.6,13.5,4.0,3.7,0.0
2018,9,28,6,45,0.0,6.0,2.7,13.65,6.0,5.55,0.0
2018,9,28,7,0,0.0,8.0,2.8,13.8,8.0,7.4,0.64
2018,9,28,7,15,0.0,15.0,2.75,13.9,15.0,13.89,6.28
2018,9,28,7,30,0.0,22.0,2.7,14.0,22.0,20.4,11.91
2018,9,28,7,45,0.0,33.5,2.7,14.15,33.5,31.09,21.07
2018,9,28,8,0,0.0,45.0,2.7,14.3,45.0,41.8,30.16
2018,9,28,8,15,0.0,64.5,2.75,14.45,64.5,59.99,45.47
2018,9,28,8,30,0.0,84.0,2.8,14.6,84.0,78.35,60.72
2018,9,28,8,45,0.0,81.0,2.85,14.8,81.0,75.43,58.02
2018,9,28,9,0,0.0,78.0,2.9,15.0,78.0,72.64,55.47
2018,9,28,9,15,0.0,97.0,2.95,15.2,97.0,90.67,70.24
2018,9,28,9,30,0.0,116.0,3.0,15.4,116.0,109.21,85.27
2018,9,28,9,45,3.5,154.0,3.1,15.55,156.5,150.03,118.49
2018,9,28,10,0,7.0,192.0,3.2,15.7,197.0,191.38,151.65
2018,9,28,10,15,13.0,223.0,3.25,15.8,232.0,228.18,180.9
2018,9,28,10,30,19.0,254.0,3.3,15.9,267.0,265.08,209.92
2018,9,28,10,45,19.5,260.5,3.4,16.0,274.5,271.39,214.51
2018,9,28,11,0,20.0,267.0,3.5,16.1,282.0,277.63,219.16
2018,9,28,11,15,24.0,280.0,3.55,16.1,298.0,293.7,231.71
2018,9,28,11,30,28.0,293.0,3.6,16.1,314.0,321.31,253.19
2018,9,28,11,45,32.0,302.5,3.65,16.15,327.0,332.99,262.18
2018,9,28,12,0,36.0,312.0,3.7,16.2,340.0,344.26,270.93
2018,9,28,12,15,62.5,331.5,3.7,16.2,379.5,385.15,303.3
2018,9,28,12,30,89.0,351.0,3.7,16.2,419.0,424.2,333.86
2018,9,28,12,45,117.0,352.0,3.7,16.2,440.0,451.71,355.52
2018,9,28,13,0,145.0,353.0,3.7,16.2,461.0,467.64,368.34
2018,9,28,13,15,175.5,334.0,3.7,16.2,461.0,462.99,365.76
2018,9,28,13,30,206.0,315.0,3.7,16.2,461.0,455.89,361.23
2018,9,28,13,45,342.0,257.5,3.7,16.2,489.0,484.06,385.73
2018,9,28,14,0,478.0,200.0,3.7,16.2,517.0,499.48,399.22
2018,9,28,14,15,668.0,143.5,3.65,16.1,561.5,530.81,423.96
2018,9,28,14,30,858.0,87.0,3.6,16.0,606.0,540.45,429.86
2018,9,28,14,45,844.5,84.5,3.6,15.95,567.0,484.18,382.69
2018,9,28,15,0,831.0,82.0,3.6,15.9,528.0,427.95,334.41
2018,9,28,15,15,810.0,79.0,3.6,15.9,483.0,368.51,282.24
2018,9,28,15,30,789.0,76.0,3.6,15.9,438.0,310.21,229.85
2018,9,28,15,45,762.0,72.0,3.55,15.65,390.0,250.93,176.57
2018,9,28,16,0,735.0,68.0,3.5,15.4,342.0,194.1,126.19
2018,9,28,16,15,696.0,63.0,3.55,15.2,292.0,137.62,80.09
2018,9,28,16,30,657.0,58.0,3.6,15.0,242.0,85.62,45.52
2018,9,28,16,45,593.5,52.0,3.6,14.8,192.0,37.45,27.74
2018,9,28,17,0,530.0,46.0,3.6,14.6,142.0,34.56,24.91
2018,9,28,17,15,407.5,37.5,3.55,14.4,97.0,29.29,19.7
2018,9,28,17,30,285.0,29.0,3.5,14.2,52.0,23.9,12.13
2018,9,28,17,45,154.5,16.5,3.45,14.0,27.5,15.73,0.0
2018,9,28,18,0,24.0,4.0,3.4,13.8,3.0,0.0,0.0
2018,9,28,18,15,12.0,2.0,3.35,13.75,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
