Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,10,9,6,15,91.0,9.0,0.3,13.9,13.5,39.57,0.0
2018,10,9,6,30,182.0,18.0,0.4,14.1,27.0,106.46,0.0
2018,10,9,6,45,282.5,26.0,0.5,14.3,59.0,181.72,134.7
2018,10,9,7,0,383.0,34.0,0.6,14.5,91.0,254.97,202.9
2018,10,9,7,15,316.0,39.5,0.7,14.75,98.5,243.15,198.07
2018,10,9,7,30,249.0,45.0,0.8,15.0,106.0,217.28,179.42
2018,10,9,7,45,130.5,66.5,0.95,15.25,99.0,167.67,138.02
2018,10,9,8,0,12.0,88.0,1.1,15.5,92.0,92.7,73.13
2018,10,9,8,15,15.5,106.5,1.1,15.85,112.5,114.3,91.14
2018,10,9,8,30,19.0,125.0,1.1,16.2,133.0,136.07,108.81
2018,10,9,8,45,29.0,158.5,1.1,16.55,172.0,189.36,151.88
2018,10,9,9,0,39.0,192.0,1.1,16.9,211.0,235.59,188.21
2018,10,9,9,15,78.5,218.0,1.05,17.25,261.0,298.05,237.43
2018,10,9,9,30,118.0,244.0,1.0,17.6,311.0,375.45,296.42
2018,10,9,9,45,270.5,227.0,0.9,18.0,391.5,503.64,394.42
2018,10,9,10,0,423.0,210.0,0.8,18.4,472.0,637.34,490.57
2018,10,9,10,15,518.5,197.5,0.8,18.75,532.5,712.04,541.69
2018,10,9,10,30,614.0,185.0,0.8,19.1,593.0,792.13,595.33
2018,10,9,10,45,475.0,234.0,0.75,19.45,555.0,712.84,535.13
2018,10,9,11,0,336.0,283.0,0.7,19.8,517.0,623.21,469.03
2018,10,9,11,15,311.0,299.0,0.95,19.8,518.0,613.36,464.37
2018,10,9,11,30,286.0,315.0,1.2,19.8,519.0,602.23,457.48
2018,10,9,11,45,271.0,325.0,1.45,19.85,519.0,592.43,451.46
2018,10,9,12,0,256.0,335.0,1.7,19.9,519.0,581.71,444.5
2018,10,9,12,15,240.5,334.5,2.0,19.75,506.5,548.56,421.99
2018,10,9,12,30,225.0,334.0,2.3,19.6,494.0,526.16,406.72
2018,10,9,12,45,215.5,328.5,2.55,19.4,479.5,503.29,390.81
2018,10,9,13,0,206.0,323.0,2.8,19.2,465.0,480.32,374.54
2018,10,9,13,15,306.5,280.0,3.05,19.0,484.5,505.04,396.46
2018,10,9,13,30,407.0,237.0,3.3,18.8,504.0,520.73,410.82
2018,10,9,13,45,443.0,218.5,3.5,18.55,497.5,504.19,399.11
2018,10,9,14,0,479.0,200.0,3.7,18.3,491.0,483.51,383.76
2018,10,9,14,15,673.0,138.5,3.8,18.05,522.0,504.72,400.64
2018,10,9,14,30,867.0,77.0,3.9,17.8,553.0,503.22,397.55
2018,10,9,14,45,849.0,74.5,4.0,17.6,512.0,445.81,349.01
2018,10,9,15,0,831.0,72.0,4.1,17.4,471.0,387.23,298.28
2018,10,9,15,15,724.0,77.0,4.1,17.4,400.5,308.49,231.74
2018,10,9,15,30,617.0,82.0,4.1,17.4,330.0,238.49,172.68
2018,10,9,15,45,576.5,74.0,3.9,16.95,282.5,183.67,125.04
2018,10,9,16,0,536.0,66.0,3.7,16.5,235.0,133.25,82.9
2018,10,9,16,15,457.5,59.5,3.65,16.15,186.0,85.59,48.82
2018,10,9,16,30,379.0,53.0,3.6,15.8,137.0,47.38,28.85
2018,10,9,16,45,358.0,43.5,3.6,15.45,106.5,32.44,22.89
2018,10,9,17,0,337.0,34.0,3.6,15.1,76.0,26.3,16.94
2018,10,9,17,15,218.5,23.0,3.65,14.8,45.5,18.28,6.96
2018,10,9,17,30,100.0,12.0,3.7,14.5,15.0,11.44,0.0
2018,10,9,17,45,50.0,6.0,3.8,14.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,10,6,15,63.5,9.5,0.7,13.1,12.5,30.63,0.0
2018,10,10,6,30,127.0,19.0,0.8,13.2,25.0,84.67,0.0
2018,10,10,6,45,186.5,31.0,0.95,13.35,52.0,143.25,105.14
2018,10,10,7,0,246.0,43.0,1.1,13.5,79.0,194.92,155.88
2018,10,10,7,15,268.0,56.5,1.1,13.6,109.5,234.58,192.17
2018,10,10,7,30,290.0,70.0,1.1,13.7,140.0,275.9,228.37
2018,10,10,7,45,421.5,79.0,1.1,13.85,206.0,382.6,316.7
2018,10,10,8,0,553.0,88.0,1.1,14.0,272.0,505.34,413.59
2018,10,10,8,15,656.0,82.5,1.05,14.2,333.0,594.21,480.63
2018,10,10,8,30,759.0,77.0,1.0,14.4,394.0,684.32,544.06
2018,10,10,8,45,784.5,79.5,0.95,14.6,438.0,731.44,574.34
2018,10,10,9,0,810.0,82.0,0.9,14.8,482.0,777.21,603.32
2018,10,10,9,15,778.0,96.5,0.8,15.05,505.5,787.26,606.08
2018,10,10,9,30,746.0,111.0,0.7,15.3,529.0,796.71,608.83
2018,10,10,9,45,581.5,166.5,0.6,15.6,504.0,727.89,557.66
2018,10,10,10,0,417.0,222.0,0.5,15.9,479.0,644.57,493.53
2018,10,10,10,15,628.0,164.0,0.5,16.15,569.5,778.33,589.78
2018,10,10,10,30,839.0,106.0,0.5,16.4,660.0,901.37,667.96
2018,10,10,10,45,876.5,96.0,0.5,16.65,689.0,916.37,674.27
2018,10,10,11,0,914.0,86.0,0.5,16.9,718.0,935.64,685.13
2018,10,10,11,15,916.0,86.5,0.8,17.05,728.5,930.98,687.19
2018,10,10,11,30,918.0,87.0,1.1,17.2,739.0,922.6,686.54
2018,10,10,11,45,756.5,148.0,1.35,17.35,686.5,843.84,637.28
2018,10,10,12,0,595.0,209.0,1.6,17.5,634.0,753.46,576.9
2018,10,10,12,15,428.5,254.0,1.85,17.5,559.0,640.78,495.88
2018,10,10,12,30,262.0,299.0,2.1,17.5,484.0,528.41,411.75
2018,10,10,12,45,422.5,249.0,2.3,17.55,541.0,599.72,469.61
2018,10,10,13,0,583.0,199.0,2.5,17.6,598.0,654.7,513.24
2018,10,10,13,15,736.0,142.5,2.7,17.5,631.0,681.73,536.21
2018,10,10,13,30,889.0,86.0,2.9,17.4,664.0,691.21,545.85
2018,10,10,13,45,795.5,110.0,3.1,17.3,610.5,619.47,490.97
2018,10,10,14,0,702.0,134.0,3.3,17.2,557.0,550.44,437.43
2018,10,10,14,15,741.0,113.0,3.5,17.0,537.0,513.82,408.81
2018,10,10,14,30,780.0,92.0,3.7,16.8,517.0,472.83,375.07
2018,10,10,14,45,787.0,85.5,3.9,16.65,486.5,426.21,335.09
2018,10,10,15,0,794.0,79.0,4.1,16.5,456.0,377.36,291.73
2018,10,10,15,15,768.0,76.0,4.1,16.5,411.5,319.22,239.84
2018,10,10,15,30,742.0,73.0,4.1,16.5,367.0,262.9,188.88
2018,10,10,15,45,700.5,69.5,4.25,15.85,319.0,205.12,138.18
2018,10,10,16,0,659.0,66.0,4.4,15.2,271.0,148.91,91.01
2018,10,10,16,15,598.0,61.0,4.3,14.9,222.0,96.69,53.31
2018,10,10,16,30,537.0,56.0,4.2,14.6,173.0,51.72,31.45
2018,10,10,16,45,445.5,47.5,4.05,14.3,127.5,36.45,26.48
2018,10,10,17,0,354.0,39.0,3.9,14.0,82.0,31.34,21.24
2018,10,10,17,15,221.5,26.5,3.75,13.8,49.0,22.0,8.13
2018,10,10,17,30,89.0,14.0,3.6,13.6,16.0,13.34,0.0
2018,10,10,17,45,44.5,7.0,3.4,13.45,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,6,15,0.0,2.5,0.95,13.1,2.5,2.38,0.0
2018,10,11,6,30,0.0,5.0,1.0,13.2,5.0,4.63,0.0
2018,10,11,6,45,0.0,11.0,1.05,13.25,11.0,10.19,2.27
2018,10,11,7,0,0.0,17.0,1.1,13.3,17.0,15.75,7.59
2018,10,11,7,15,0.0,25.5,1.05,13.4,25.5,23.65,14.56
2018,10,11,7,30,0.0,34.0,1.0,13.5,34.0,31.55,21.5
2018,10,11,7,45,0.0,49.0,1.0,13.6,49.0,45.53,33.54
2018,10,11,8,0,0.0,64.0,1.0,13.7,64.0,59.53,45.45
2018,10,11,8,15,0.5,86.0,0.95,13.95,86.0,81.81,64.16
2018,10,11,8,30,1.0,108.0,0.9,14.2,108.0,104.44,82.82
2018,10,11,8,45,65.5,134.5,0.85,14.45,166.5,190.32,155.33
2018,10,11,9,0,130.0,161.0,0.8,14.7,225.0,285.54,232.42
2018,10,11,9,15,308.0,161.0,0.75,15.0,328.0,449.39,362.05
2018,10,11,9,30,486.0,161.0,0.7,15.3,431.0,623.07,490.03
2018,10,11,9,45,658.0,130.5,0.65,15.65,519.5,752.94,578.42
2018,10,11,10,0,830.0,100.0,0.6,16.0,608.0,873.89,655.51
2018,10,11,10,15,839.5,101.5,0.55,16.4,634.0,890.97,661.79
2018,10,11,10,30,849.0,103.0,0.5,16.8,660.0,904.71,667.51
2018,10,11,10,45,855.5,104.5,0.4,17.15,679.0,912.26,668.39
2018,10,11,11,0,862.0,106.0,0.3,17.5,698.0,908.79,662.47
2018,10,11,11,15,866.5,106.0,0.35,17.85,709.5,905.87,660.35
2018,10,11,11,30,871.0,106.0,0.4,18.2,721.0,899.4,656.09
2018,10,11,11,45,873.0,106.0,0.4,18.5,724.5,887.16,647.44
2018,10,11,12,0,875.0,106.0,0.4,18.8,728.0,871.44,636.76
2018,10,11,12,15,877.0,104.0,0.6,18.95,723.5,850.13,626.78
2018,10,11,12,30,879.0,102.0,0.8,19.1,719.0,825.49,614.24
2018,10,11,12,45,879.5,99.5,1.0,19.25,707.0,795.89,597.8
2018,10,11,13,0,880.0,97.0,1.2,19.4,695.0,763.22,578.64
2018,10,11,13,15,874.0,96.0,1.4,19.4,675.0,724.56,554.95
2018,10,11,13,30,868.0,95.0,1.6,19.4,655.0,683.56,527.84
2018,10,11,13,45,859.0,93.0,1.8,19.4,627.0,637.53,495.08
2018,10,11,14,0,850.0,91.0,2.0,19.4,599.0,590.88,460.5
2018,10,11,14,15,836.5,89.0,2.15,19.25,565.0,538.79,420.5
2018,10,11,14,30,823.0,87.0,2.3,19.1,531.0,485.99,378.45
2018,10,11,14,45,805.0,84.0,2.45,19.0,491.0,429.86,332.2
2018,10,11,15,0,787.0,81.0,2.6,18.9,451.0,374.08,284.64
2018,10,11,15,15,760.5,77.5,2.6,18.9,406.5,315.78,233.64
2018,10,11,15,30,734.0,74.0,2.6,18.9,362.0,259.38,183.55
2018,10,11,15,45,696.0,69.5,2.95,18.45,314.0,201.97,133.87
2018,10,11,16,0,658.0,65.0,3.3,18.0,266.0,145.77,87.35
2018,10,11,16,15,601.5,59.0,3.5,17.55,217.5,93.31,50.18
2018,10,11,16,30,545.0,53.0,3.7,17.1,169.0,47.53,28.74
2018,10,11,16,45,455.5,45.0,3.9,16.65,124.0,34.46,24.43
2018,10,11,17,0,366.0,37.0,4.1,16.2,79.0,29.72,19.5
2018,10,11,17,15,230.5,24.5,4.25,15.7,46.5,20.28,5.08
2018,10,11,17,30,95.0,12.0,4.4,15.2,14.0,11.44,0.0
2018,10,11,17,45,47.5,6.0,4.55,14.75,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.6,12.5,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.8,25.0,82.0,0.0
2018,10,12,6,45,304.0,29.0,1.65,14.05,63.0,194.06,139.03
2018,10,12,7,0,441.0,40.0,1.7,14.3,101.0,289.75,230.65
2018,10,12,7,15,520.5,46.5,1.7,14.6,147.5,362.46,295.03
2018,10,12,7,30,600.0,53.0,1.7,14.9,194.0,441.48,361.88
2018,10,12,7,45,650.0,58.5,1.7,15.25,243.0,506.22,414.73
2018,10,12,8,0,700.0,64.0,1.7,15.6,292.0,569.97,464.7
2018,10,12,8,15,734.0,67.5,1.75,16.1,339.0,625.37,505.09
2018,10,12,8,30,768.0,71.0,1.8,16.6,386.0,680.77,543.95
2018,10,12,8,45,792.0,73.5,1.8,17.05,429.5,726.69,574.58
2018,10,12,9,0,816.0,76.0,1.8,17.5,473.0,771.17,603.53
2018,10,12,9,15,838.0,77.0,1.8,18.05,513.0,810.33,627.91
2018,10,12,9,30,860.0,78.0,1.8,18.6,553.0,840.11,645.42
2018,10,12,9,45,878.5,77.0,1.75,19.2,587.0,869.0,661.56
2018,10,12,10,0,897.0,76.0,1.7,19.8,621.0,895.06,675.55
2018,10,12,10,15,906.0,77.0,1.65,20.25,647.5,911.88,683.64
2018,10,12,10,30,915.0,78.0,1.6,20.7,674.0,925.18,689.5
2018,10,12,10,45,920.5,79.0,1.55,21.15,693.0,931.66,690.95
2018,10,12,11,0,926.0,80.0,1.5,21.6,712.0,934.39,690.14
2018,10,12,11,15,929.0,80.5,1.5,21.95,723.0,930.49,686.14
2018,10,12,11,30,932.0,81.0,1.5,22.3,734.0,922.8,679.91
2018,10,12,11,45,933.0,81.0,1.5,22.6,737.0,909.02,670.02
2018,10,12,12,0,934.0,81.0,1.5,22.9,740.0,891.56,657.93
2018,10,12,12,15,933.0,81.0,1.65,23.0,735.5,868.84,644.76
2018,10,12,12,30,932.0,81.0,1.8,23.1,731.0,842.68,629.11
2018,10,12,12,45,929.0,80.5,1.95,23.2,718.0,811.11,609.56
2018,10,12,13,0,926.0,80.0,2.1,23.3,705.0,776.5,587.61
2018,10,12,13,15,920.0,79.0,2.35,23.15,684.0,736.35,562.61
2018,10,12,13,30,914.0,78.0,2.6,23.0,663.0,693.72,534.68
2018,10,12,13,45,905.0,77.0,2.8,22.85,635.0,646.96,500.87
2018,10,12,14,0,896.0,76.0,3.0,22.7,607.0,598.41,464.51
2018,10,12,14,15,883.5,74.0,3.15,22.45,572.5,545.45,423.55
2018,10,12,14,30,871.0,72.0,3.3,22.2,538.0,491.56,380.37
2018,10,12,14,45,853.5,70.0,3.45,22.0,497.5,434.88,333.43
2018,10,12,15,0,836.0,68.0,3.6,21.8,457.0,378.33,285.01
2018,10,12,15,15,811.0,65.0,3.6,21.8,411.5,317.12,231.49
2018,10,12,15,30,786.0,62.0,3.6,21.8,366.0,258.9,179.71
2018,10,12,15,45,751.5,59.0,3.85,21.0,318.5,200.75,129.39
2018,10,12,16,0,717.0,56.0,4.1,20.2,271.0,145.97,84.31
2018,10,12,16,15,665.0,51.0,4.1,19.6,222.0,91.73,46.59
2018,10,12,16,30,613.0,46.0,4.1,19.0,173.0,43.64,25.95
2018,10,12,16,45,524.5,39.0,4.15,18.4,126.5,29.45,19.84
2018,10,12,17,0,436.0,32.0,4.2,17.8,80.0,25.29,15.47
2018,10,12,17,15,272.0,21.0,4.15,17.35,46.0,17.08,1.1
2018,10,12,17,30,108.0,10.0,4.1,16.9,12.0,9.53,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.4,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,6,15,83.0,8.0,1.25,13.8,11.0,0.0,0.0
2018,10,13,6,30,166.0,16.0,1.2,14.0,22.0,79.49,0.0
2018,10,13,6,45,332.0,25.5,1.2,14.25,62.5,202.28,141.69
2018,10,13,7,0,498.0,35.0,1.2,14.5,103.0,311.29,246.01
2018,10,13,7,15,547.0,41.5,1.25,14.8,144.5,369.64,299.07
2018,10,13,7,30,596.0,48.0,1.3,15.1,186.0,428.07,349.69
2018,10,13,7,45,622.5,57.5,1.3,15.4,231.0,486.44,397.26
2018,10,13,8,0,649.0,67.0,1.3,15.7,276.0,541.69,440.3
2018,10,13,8,15,718.0,66.5,1.4,16.0,331.0,611.3,492.76
2018,10,13,8,30,787.0,66.0,1.5,16.3,386.0,687.2,547.26
2018,10,13,8,45,821.0,67.5,1.55,16.6,433.5,740.1,583.18
2018,10,13,9,0,855.0,69.0,1.6,16.9,481.0,785.29,613.08
2018,10,13,9,15,882.0,67.5,1.7,17.15,523.0,826.19,640.2
2018,10,13,9,30,909.0,66.0,1.8,17.4,565.0,865.09,665.69
2018,10,13,9,45,920.5,67.5,1.9,17.6,598.5,891.8,682.78
2018,10,13,10,0,932.0,69.0,2.0,17.8,632.0,915.25,697.77
2018,10,13,10,15,940.0,70.5,2.05,17.95,659.0,932.1,707.95
2018,10,13,10,30,948.0,72.0,2.1,18.1,686.0,945.28,715.81
2018,10,13,10,45,953.0,72.5,2.2,18.25,704.5,950.75,719.2
2018,10,13,11,0,958.0,73.0,2.3,18.4,723.0,952.36,720.18
2018,10,13,11,15,960.5,73.5,2.35,18.5,734.0,947.81,716.82
2018,10,13,11,30,963.0,74.0,2.4,18.6,745.0,939.37,711.02
2018,10,13,11,45,963.5,74.5,2.5,18.7,748.0,925.3,702.03
2018,10,13,12,0,964.0,75.0,2.6,18.8,751.0,907.45,690.54
2018,10,13,12,15,913.0,92.0,2.65,18.8,728.5,861.5,659.53
2018,10,13,12,30,862.0,109.0,2.7,18.8,706.0,818.84,630.75
2018,10,13,12,45,861.0,107.0,2.75,18.75,694.0,788.37,610.41
2018,10,13,13,0,860.0,105.0,2.8,18.7,682.0,754.96,587.74
2018,10,13,13,15,901.5,89.0,2.85,18.65,677.0,730.94,571.71
2018,10,13,13,30,943.0,73.0,2.9,18.6,672.0,704.68,553.51
2018,10,13,13,45,934.0,71.5,2.9,18.5,643.0,656.24,516.64
2018,10,13,14,0,925.0,70.0,2.9,18.4,614.0,605.94,477.52
2018,10,13,14,15,912.5,68.5,2.9,18.25,579.0,552.21,434.69
2018,10,13,14,30,900.0,67.0,2.9,18.1,544.0,497.47,389.71
2018,10,13,14,45,883.0,65.0,2.9,18.0,503.0,439.6,340.79
2018,10,13,15,0,866.0,63.0,2.9,17.9,462.0,381.76,290.38
2018,10,13,15,15,842.0,61.0,2.9,17.9,416.5,322.06,237.24
2018,10,13,15,30,818.0,59.0,2.9,17.9,371.0,261.6,182.88
2018,10,13,15,45,783.0,55.5,2.85,17.4,322.0,201.17,129.8
2018,10,13,16,0,748.0,52.0,2.8,16.9,273.0,144.13,82.42
2018,10,13,16,15,693.5,48.0,2.75,16.55,223.0,88.94,44.3
2018,10,13,16,30,639.0,44.0,2.7,16.2,173.0,40.18,29.82
2018,10,13,16,45,541.0,37.5,2.7,15.85,125.5,30.98,21.38
2018,10,13,17,0,443.0,31.0,2.7,15.5,78.0,24.59,14.9
2018,10,13,17,15,266.5,20.0,2.7,15.15,44.0,16.33,0.0
2018,10,13,17,30,90.0,9.0,2.7,14.8,10.0,8.58,0.0
2018,10,13,17,45,45.0,4.5,2.65,14.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.85,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,13.1,8.0,15.93,0.0
2018,10,14,6,45,121.0,20.5,1.35,13.3,35.5,96.8,64.51
2018,10,14,7,0,218.0,34.0,1.3,13.5,63.0,167.81,132.96
2018,10,14,7,15,280.0,41.5,1.15,13.75,95.0,219.22,179.26
2018,10,14,7,30,342.0,49.0,1.0,14.0,127.0,283.18,234.19
2018,10,14,7,45,215.0,80.5,0.85,14.25,133.5,239.42,197.97
2018,10,14,8,0,88.0,112.0,0.7,14.5,140.0,190.12,155.47
2018,10,14,8,15,394.5,97.0,0.8,14.8,252.0,414.74,341.19
2018,10,14,8,30,701.0,82.0,0.9,15.1,364.0,644.75,515.42
2018,10,14,8,45,784.0,74.5,0.95,15.35,423.0,718.29,564.49
2018,10,14,9,0,867.0,67.0,1.0,15.6,482.0,790.52,613.08
2018,10,14,9,15,883.5,69.5,1.0,15.9,522.0,827.88,635.7
2018,10,14,9,30,900.0,72.0,1.0,16.2,562.0,862.69,656.68
2018,10,14,9,45,912.5,73.5,1.05,16.45,596.0,889.93,673.32
2018,10,14,10,0,925.0,75.0,1.1,16.7,630.0,913.97,687.9
2018,10,14,10,15,935.0,76.5,1.1,17.05,658.0,932.38,697.7
2018,10,14,10,30,945.0,78.0,1.1,17.4,686.0,947.16,705.25
2018,10,14,10,45,952.5,78.5,1.15,17.75,706.0,954.73,709.1
2018,10,14,11,0,960.0,79.0,1.2,18.1,726.0,958.43,710.67
2018,10,14,11,15,965.5,79.0,1.2,18.45,738.5,955.83,707.49
2018,10,14,11,30,971.0,79.0,1.2,18.8,751.0,949.27,701.98
2018,10,14,11,45,973.5,78.5,1.2,19.15,754.5,935.57,692.03
2018,10,14,12,0,976.0,78.0,1.2,19.5,758.0,918.01,679.8
2018,10,14,12,15,977.5,78.0,1.25,19.8,754.5,896.37,665.92
2018,10,14,12,30,979.0,78.0,1.3,20.1,751.0,871.01,649.62
2018,10,14,12,45,976.5,77.0,1.3,20.4,737.5,837.88,627.47
2018,10,14,13,0,974.0,76.0,1.3,20.7,724.0,801.53,603.15
2018,10,14,13,15,970.0,75.0,1.35,20.85,703.5,761.06,576.79
2018,10,14,13,30,966.0,74.0,1.4,21.0,683.0,717.82,547.65
2018,10,14,13,45,960.0,73.0,1.45,21.15,655.5,670.76,513.4
2018,10,14,14,0,954.0,72.0,1.5,21.3,628.0,621.51,476.49
2018,10,14,14,15,942.0,70.0,1.55,21.35,592.0,566.14,434.05
2018,10,14,14,30,930.0,68.0,1.6,21.4,556.0,509.66,389.26
2018,10,14,14,45,913.5,66.0,1.65,21.45,514.0,450.46,340.79
2018,10,14,15,0,897.0,64.0,1.7,21.5,472.0,391.18,290.56
2018,10,14,15,15,872.5,61.5,1.7,21.5,425.0,329.16,236.9
2018,10,14,15,30,848.0,59.0,1.7,21.5,378.0,268.54,183.58
2018,10,14,15,45,813.0,55.5,1.8,21.15,328.0,204.38,128.64
2018,10,14,16,0,778.0,52.0,1.9,20.8,278.0,145.66,81.02
2018,10,14,16,15,724.0,47.5,1.95,20.1,227.0,88.43,42.69
2018,10,14,16,30,670.0,43.0,2.0,19.4,176.0,37.53,27.07
2018,10,14,16,45,575.5,36.5,2.1,18.7,127.5,30.29,20.45
2018,10,14,17,0,481.0,30.0,2.2,18.0,79.0,26.18,15.78
2018,10,14,17,15,284.5,19.0,2.3,17.45,44.0,15.58,0.0
2018,10,14,17,30,88.0,8.0,2.4,16.9,9.0,7.63,0.0
2018,10,14,17,45,44.0,4.0,2.45,16.35,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,15,6,15,96.5,8.0,3.2,13.35,11.0,0.0,0.0
2018,10,15,6,30,193.0,16.0,3.3,13.7,22.0,89.41,0.0
2018,10,15,6,45,360.5,25.0,3.45,14.0,62.0,210.9,140.09
2018,10,15,7,0,528.0,34.0,3.6,14.3,102.0,317.83,252.52
2018,10,15,7,15,607.5,39.5,3.65,14.65,150.5,393.9,321.94
2018,10,15,7,30,687.0,45.0,3.7,15.0,199.0,475.57,392.77
2018,10,15,7,45,735.0,49.0,3.75,15.35,249.5,540.85,447.83
2018,10,15,8,0,783.0,53.0,3.8,15.7,300.0,608.02,501.82
2018,10,15,8,15,815.0,55.5,3.55,16.15,348.0,657.37,537.33
2018,10,15,8,30,847.0,58.0,3.3,16.6,396.0,711.98,575.39
2018,10,15,8,45,869.0,60.5,3.05,17.1,441.0,758.2,605.62
2018,10,15,9,0,891.0,63.0,2.8,17.6,486.0,802.73,633.54
2018,10,15,9,15,906.5,65.0,2.6,18.15,525.5,839.17,654.93
2018,10,15,9,30,922.0,67.0,2.4,18.7,565.0,872.93,673.82
2018,10,15,9,45,933.0,68.0,2.15,19.25,598.0,898.59,686.07
2018,10,15,10,0,944.0,69.0,1.9,19.8,631.0,920.94,695.59
2018,10,15,10,15,952.0,70.0,1.75,20.2,657.5,937.11,702.15
2018,10,15,10,30,960.0,71.0,1.6,20.6,684.0,949.58,706.19
2018,10,15,10,45,964.5,72.0,1.4,21.0,703.0,955.08,704.85
2018,10,15,11,0,969.0,73.0,1.2,21.4,722.0,956.65,700.89
2018,10,15,11,15,972.0,73.5,1.2,21.6,733.0,952.35,697.07
2018,10,15,11,30,975.0,74.0,1.2,21.8,744.0,944.11,690.95
2018,10,15,11,45,975.5,74.0,1.2,22.0,746.5,929.2,680.72
2018,10,15,12,0,976.0,74.0,1.2,22.2,749.0,910.48,668.24
2018,10,15,12,15,975.0,74.0,1.4,22.2,744.0,886.79,655.96
2018,10,15,12,30,974.0,74.0,1.6,22.2,739.0,859.53,640.88
2018,10,15,12,45,970.5,73.0,1.75,22.2,725.0,825.81,620.47
2018,10,15,13,0,967.0,72.0,1.9,22.2,711.0,788.95,597.54
2018,10,15,13,15,961.0,71.5,2.05,22.1,689.5,747.93,571.46
2018,10,15,13,30,955.0,71.0,2.2,22.0,668.0,704.31,542.34
2018,10,15,13,45,945.5,70.5,2.3,21.85,639.5,656.16,507.25
2018,10,15,14,0,936.0,70.0,2.4,21.7,611.0,606.16,469.61
2018,10,15,14,15,923.5,68.0,2.5,21.5,575.0,551.47,427.24
2018,10,15,14,30,911.0,66.0,2.6,21.3,539.0,495.77,382.52
2018,10,15,14,45,893.0,64.5,2.65,21.15,498.0,437.54,334.06
2018,10,15,15,0,875.0,63.0,2.7,21.0,457.0,379.42,284.1
2018,10,15,15,15,850.0,60.0,2.7,21.0,410.5,318.13,230.3
2018,10,15,15,30,825.0,57.0,2.7,21.0,364.0,258.36,177.14
2018,10,15,15,45,788.0,54.5,2.8,20.4,315.0,196.29,123.71
2018,10,15,16,0,751.0,52.0,2.9,19.8,266.0,139.91,78.02
2018,10,15,16,15,694.0,47.0,2.95,19.25,215.5,83.87,40.74
2018,10,15,16,30,637.0,42.0,3.0,18.7,165.0,34.55,24.52
2018,10,15,16,45,540.0,35.5,3.05,18.15,118.5,29.49,19.75
2018,10,15,17,0,443.0,29.0,3.1,17.6,72.0,25.37,14.82
2018,10,15,17,15,260.5,18.5,3.0,17.2,40.0,15.29,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.8,8.0,7.63,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.4,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,6,15,91.0,8.0,0.65,13.2,10.5,0.0,0.0
2018,10,16,6,30,182.0,16.0,0.6,13.3,21.0,84.93,0.0
2018,10,16,6,45,349.0,25.0,0.6,13.45,60.0,204.15,128.99
2018,10,16,7,0,516.0,34.0,0.6,13.6,99.0,310.93,242.94
2018,10,16,7,15,598.5,39.5,0.55,13.85,147.5,387.99,310.56
2018,10,16,7,30,681.0,45.0,0.5,14.1,196.0,470.82,378.84
2018,10,16,7,45,730.0,49.0,0.5,14.4,246.0,536.33,430.97
2018,10,16,8,0,779.0,53.0,0.5,14.7,296.0,603.8,481.96
2018,10,16,8,15,811.5,56.0,0.55,15.25,344.5,659.8,520.87
2018,10,16,8,30,844.0,59.0,0.6,15.8,393.0,709.26,553.92
2018,10,16,8,45,867.0,61.0,0.65,16.35,437.5,755.36,583.76
2018,10,16,9,0,890.0,63.0,0.7,16.9,482.0,799.85,611.85
2018,10,16,9,15,906.0,64.0,0.85,17.55,521.0,835.29,634.73
2018,10,16,9,30,922.0,65.0,1.0,18.2,560.0,868.1,655.71
2018,10,16,9,45,933.5,66.5,1.15,18.8,593.5,894.74,672.54
2018,10,16,10,0,945.0,68.0,1.3,19.4,627.0,918.07,687.15
2018,10,16,10,15,952.5,69.0,1.4,19.65,653.0,933.73,696.89
2018,10,16,10,30,960.0,70.0,1.5,19.9,679.0,945.68,704.36
2018,10,16,10,45,964.5,70.5,1.55,20.15,697.5,950.52,706.6
2018,10,16,11,0,969.0,71.0,1.6,20.4,716.0,951.46,706.52
2018,10,16,11,15,971.5,71.5,1.65,20.6,726.5,946.68,703.0
2018,10,16,11,30,974.0,72.0,1.7,20.8,737.0,937.97,697.1
2018,10,16,11,45,926.0,89.0,1.75,21.0,723.0,900.71,672.4
2018,10,16,12,0,878.0,106.0,1.8,21.2,709.0,860.66,645.97
2018,10,16,12,15,850.0,114.5,1.85,21.25,694.5,831.45,627.09
2018,10,16,12,30,822.0,123.0,1.9,21.3,680.0,794.16,602.43
2018,10,16,12,45,832.5,116.5,1.95,21.35,671.5,768.68,585.84
2018,10,16,13,0,843.0,110.0,2.0,21.4,663.0,739.71,566.6
2018,10,16,13,15,835.5,108.5,2.1,21.35,642.0,700.07,539.62
2018,10,16,13,30,828.0,107.0,2.2,21.3,621.0,658.36,509.6
2018,10,16,13,45,831.0,100.0,2.25,21.25,596.0,615.54,477.85
2018,10,16,14,0,834.0,93.0,2.3,21.2,571.0,570.21,443.24
2018,10,16,14,15,870.5,79.0,2.4,21.1,551.5,532.35,413.31
2018,10,16,14,30,907.0,65.0,2.5,21.0,532.0,489.98,378.29
2018,10,16,14,45,889.0,63.0,2.6,20.85,490.5,431.56,329.61
2018,10,16,15,0,871.0,61.0,2.7,20.7,449.0,373.28,279.46
2018,10,16,15,15,845.5,58.5,2.7,20.7,403.0,312.68,226.09
2018,10,16,15,30,820.0,56.0,2.7,20.7,357.0,253.64,173.46
2018,10,16,15,45,762.5,55.5,2.95,20.1,305.0,190.17,119.8
2018,10,16,16,0,705.0,55.0,3.2,19.5,253.0,134.82,76.04
2018,10,16,16,15,632.0,50.5,3.3,18.9,202.0,81.28,41.34
2018,10,16,16,30,559.0,46.0,3.4,18.3,151.0,34.29,24.31
2018,10,16,16,45,457.5,37.5,3.5,17.7,106.5,28.91,19.22
2018,10,16,17,0,356.0,29.0,3.6,17.1,62.0,23.35,12.86
2018,10,16,17,15,201.5,17.0,3.65,16.65,33.5,16.2,0.0
2018,10,16,17,30,47.0,5.0,3.7,16.2,5.0,4.77,0.0
2018,10,16,17,45,23.5,2.5,3.8,15.7,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,6,15,15.5,4.5,0.95,12.4,5.0,0.0,0.0
2018,10,17,6,30,31.0,9.0,1.0,12.5,10.0,20.4,0.0
2018,10,17,6,45,163.0,25.5,1.05,12.6,44.0,121.64,71.82
2018,10,17,7,0,295.0,42.0,1.1,12.7,78.0,217.57,171.43
2018,10,17,7,15,462.0,45.0,1.1,12.9,131.5,325.41,264.56
2018,10,17,7,30,629.0,48.0,1.1,13.1,185.0,442.82,362.36
2018,10,17,7,45,681.5,53.0,1.15,13.3,234.5,509.51,417.17
2018,10,17,8,0,734.0,58.0,1.2,13.5,284.0,578.51,471.76
2018,10,17,8,15,769.0,61.0,1.2,13.75,331.5,634.53,512.67
2018,10,17,8,30,804.0,64.0,1.2,14.0,379.0,690.52,551.87
2018,10,17,8,45,828.0,66.5,1.2,14.3,423.0,736.92,582.87
2018,10,17,9,0,852.0,69.0,1.2,14.6,467.0,775.03,607.33
2018,10,17,9,15,870.5,70.5,1.25,14.9,506.0,812.03,631.3
2018,10,17,9,30,889.0,72.0,1.3,15.2,545.0,846.65,653.33
2018,10,17,9,45,903.0,73.0,1.3,15.55,578.5,874.07,669.46
2018,10,17,10,0,917.0,74.0,1.3,15.9,612.0,898.39,683.46
2018,10,17,10,15,925.5,74.5,1.2,16.2,638.0,913.91,690.14
2018,10,17,10,30,934.0,75.0,1.1,16.5,664.0,925.86,694.48
2018,10,17,10,45,940.0,76.0,1.05,16.8,683.0,932.47,696.21
2018,10,17,11,0,946.0,77.0,1.0,17.1,702.0,935.27,695.62
2018,10,17,11,15,949.0,77.0,1.05,17.35,712.5,930.38,692.13
2018,10,17,11,30,952.0,77.0,1.1,17.6,723.0,921.66,686.35
2018,10,17,11,45,952.5,77.5,1.15,17.8,726.0,907.54,677.3
2018,10,17,12,0,953.0,78.0,1.2,18.0,729.0,889.7,665.91
2018,10,17,12,15,951.5,78.0,1.3,18.1,723.5,866.02,651.63
2018,10,17,12,30,950.0,78.0,1.4,18.2,718.0,838.89,634.93
2018,10,17,12,45,946.0,78.0,1.5,18.3,704.5,806.54,614.46
2018,10,17,13,0,942.0,78.0,1.6,18.4,691.0,771.15,591.64
2018,10,17,13,15,935.5,77.0,1.75,18.35,669.5,730.11,565.24
2018,10,17,13,30,929.0,76.0,1.9,18.3,648.0,686.62,535.23
2018,10,17,13,45,919.0,75.0,2.05,18.2,619.5,638.75,500.13
2018,10,17,14,0,909.0,74.0,2.2,18.1,591.0,589.17,462.45
2018,10,17,14,15,895.0,72.0,2.4,17.9,555.0,535.05,420.23
2018,10,17,14,30,881.0,70.0,2.6,17.7,519.0,480.15,375.66
2018,10,17,14,45,861.5,68.5,2.75,17.5,478.5,422.98,327.49
2018,10,17,15,0,842.0,67.0,2.9,17.3,438.0,364.9,276.98
2018,10,17,15,15,815.5,63.5,2.9,17.3,392.0,304.28,222.98
2018,10,17,15,30,789.0,60.0,2.9,17.3,346.0,245.5,170.04
2018,10,17,15,45,748.5,57.0,3.15,16.7,297.5,186.79,119.08
2018,10,17,16,0,708.0,54.0,3.4,16.1,249.0,132.19,74.86
2018,10,17,16,15,645.0,49.0,3.4,15.65,200.0,78.84,40.02
2018,10,17,16,30,582.0,44.0,3.4,15.2,151.0,35.91,26.04
2018,10,17,16,45,476.5,36.5,3.4,14.75,106.0,28.25,18.85
2018,10,17,17,0,371.0,29.0,3.4,14.3,61.0,23.62,12.77
2018,10,17,17,15,213.0,18.0,3.35,14.0,33.5,17.16,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.7,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.4,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,6,15,14.0,4.5,1.2,12.4,5.0,0.0,0.0
2018,10,18,6,30,28.0,9.0,1.2,12.5,10.0,19.22,0.0
2018,10,18,6,45,100.0,26.0,1.15,12.65,36.5,86.29,45.68
2018,10,18,7,0,172.0,43.0,1.1,12.8,63.0,159.66,124.67
2018,10,18,7,15,380.0,45.5,1.1,13.0,118.5,281.64,229.3
2018,10,18,7,30,588.0,48.0,1.1,13.2,174.0,422.18,345.91
2018,10,18,7,45,573.0,62.0,1.15,13.4,210.0,455.83,374.44
2018,10,18,8,0,558.0,76.0,1.2,13.6,246.0,486.25,399.35
2018,10,18,8,15,673.0,70.5,1.15,13.85,308.5,580.85,472.78
2018,10,18,8,30,788.0,65.0,1.1,14.1,371.0,678.19,542.37
2018,10,18,8,45,822.5,65.5,1.1,14.35,417.0,729.5,576.59
2018,10,18,9,0,857.0,66.0,1.1,14.6,463.0,773.16,605.02
2018,10,18,9,15,873.5,68.0,1.05,14.9,501.5,809.19,626.83
2018,10,18,9,30,890.0,70.0,1.0,15.2,540.0,842.72,646.55
2018,10,18,9,45,902.5,71.5,0.95,15.55,573.0,869.4,661.18
2018,10,18,10,0,915.0,73.0,0.9,15.9,606.0,892.94,673.6
2018,10,18,10,15,923.0,74.0,0.85,16.35,632.0,908.54,680.44
2018,10,18,10,30,931.0,75.0,0.8,16.8,658.0,920.56,685.04
2018,10,18,10,45,936.5,76.0,0.75,17.2,676.5,926.65,686.02
2018,10,18,11,0,942.0,77.0,0.7,17.6,695.0,928.95,684.73
2018,10,18,11,15,945.0,77.0,0.7,18.0,705.5,924.03,680.02
2018,10,18,11,30,948.0,77.0,0.7,18.4,716.0,915.3,673.11
2018,10,18,11,45,949.0,77.5,0.7,18.8,719.0,901.63,663.22
2018,10,18,12,0,950.0,78.0,0.7,19.2,722.0,884.25,651.13
2018,10,18,12,15,948.0,78.0,0.8,19.45,716.5,860.21,637.0
2018,10,18,12,30,946.0,78.0,0.9,19.7,711.0,832.77,620.52
2018,10,18,12,45,941.5,78.0,1.05,20.0,697.5,800.15,600.94
2018,10,18,13,0,937.0,78.0,1.2,20.3,684.0,764.55,578.87
2018,10,18,13,15,930.5,77.0,1.35,20.35,662.5,723.72,553.17
2018,10,18,13,30,924.0,76.0,1.5,20.4,641.0,680.44,523.66
2018,10,18,13,45,914.0,75.0,1.6,20.45,612.5,632.82,488.86
2018,10,18,14,0,904.0,74.0,1.7,20.5,584.0,583.51,451.6
2018,10,18,14,15,889.5,72.5,1.85,20.4,548.5,529.94,410.29
2018,10,18,14,30,875.0,71.0,2.0,20.3,513.0,475.64,366.75
2018,10,18,14,45,855.5,69.0,2.15,20.15,472.0,418.36,319.3
2018,10,18,15,0,836.0,67.0,2.3,20.0,431.0,360.22,269.53
2018,10,18,15,15,809.0,64.0,2.3,20.0,385.5,300.39,216.95
2018,10,18,15,30,782.0,61.0,2.3,20.0,340.0,242.44,165.48
2018,10,18,15,45,741.0,57.0,2.5,19.45,291.5,183.27,114.93
2018,10,18,16,0,700.0,53.0,2.7,18.9,243.0,128.28,71.21
2018,10,18,16,15,636.5,48.5,2.8,18.4,194.5,76.08,38.14
2018,10,18,16,30,573.0,44.0,2.9,17.9,146.0,33.02,23.18
2018,10,18,16,45,466.5,36.0,3.05,17.4,102.0,28.01,18.33
2018,10,18,17,0,360.0,28.0,3.2,16.9,58.0,22.89,11.4
2018,10,18,17,15,205.5,17.0,3.3,16.45,31.5,16.2,0.0
2018,10,18,17,30,51.0,6.0,3.4,16.0,5.0,0.0,0.0
2018,10,18,17,45,25.5,3.0,3.5,15.55,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
