Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,6,45,37.5,5.0,0.35,9.55,5.5,0.0,0.0
2018,11,18,7,0,75.0,10.0,0.4,9.5,11.0,40.46,0.0
2018,11,18,7,15,205.5,23.0,0.55,9.65,41.0,139.61,39.51
2018,11,18,7,30,336.0,36.0,0.7,9.8,71.0,238.74,184.78
2018,11,18,7,45,422.5,45.5,0.9,9.95,111.0,311.2,253.21
2018,11,18,8,0,509.0,55.0,1.1,10.1,151.0,389.48,321.59
2018,11,18,8,15,565.5,61.5,1.25,10.3,193.0,450.79,374.22
2018,11,18,8,30,622.0,68.0,1.4,10.5,235.0,514.07,426.73
2018,11,18,8,45,641.0,74.5,1.6,10.65,270.5,553.22,459.0
2018,11,18,9,0,660.0,81.0,1.8,10.8,306.0,591.18,489.53
2018,11,18,9,15,655.0,91.0,1.9,11.1,334.5,614.31,506.61
2018,11,18,9,30,650.0,101.0,2.0,11.4,363.0,634.62,521.14
2018,11,18,9,45,648.0,110.0,2.1,11.7,388.0,653.25,534.23
2018,11,18,10,0,646.0,119.0,2.2,12.0,413.0,669.12,545.16
2018,11,18,10,15,654.0,123.0,2.1,12.3,434.5,684.48,554.5
2018,11,18,10,30,662.0,127.0,2.0,12.6,456.0,697.24,561.83
2018,11,18,10,45,602.5,145.5,1.9,12.95,453.0,669.51,538.35
2018,11,18,11,0,543.0,164.0,1.8,13.3,450.0,634.57,509.5
2018,11,18,11,15,520.5,175.0,1.7,13.6,453.0,623.6,499.3
2018,11,18,11,30,498.0,186.0,1.6,13.9,456.0,610.64,487.46
2018,11,18,11,45,497.0,187.5,1.45,14.15,458.0,601.95,479.2
2018,11,18,12,0,496.0,189.0,1.3,14.4,460.0,591.31,469.44
2018,11,18,12,15,505.0,183.5,1.25,14.65,457.5,578.46,459.08
2018,11,18,12,30,514.0,178.0,1.2,14.9,455.0,563.42,447.04
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,547.26,434.33
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,528.43,419.41
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,498.56,396.5
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,467.27,372.06
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,430.5,342.79
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,393.16,312.36
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,351.23,277.92
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,309.9,243.03
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,256.2,198.28
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,208.41,158.26
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,148.36,110.58
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,103.2,76.77
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,78.46,56.2
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,54.96,37.41
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,33.94,23.36
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,20.83,7.63
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,12.39,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,10.64,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,60.24,5.7
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,109.94,82.73
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,117.43,94.1
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,134.54,110.41
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,127.88,105.13
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,126.99,103.89
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,178.2,148.26
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,242.66,202.69
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,282.27,235.2
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,322.62,267.77
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,435.33,360.16
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,553.42,452.92
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,584.81,475.15
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,614.73,496.5
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,644.63,517.55
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,667.84,533.38
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,634.31,506.12
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,604.95,482.22
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,551.68,439.41
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,489.55,390.01
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,454.72,362.63
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,411.6,328.69
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,395.58,316.07
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,378.99,302.77
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,332.47,265.62
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,289.07,230.87
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,242.59,193.67
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,205.03,163.4
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,182.48,145.2
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,160.57,127.32
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,146.05,115.1
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,130.76,101.91
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,98.47,75.68
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,69.58,52.47
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,54.28,39.68
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,39.73,27.38
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,27.67,17.77
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,15.87,3.87
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,8.58,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,14.28,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,69.03,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,137.91,103.2
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,248.78,201.1
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,372.42,304.21
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,432.62,354.13
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,495.02,404.2
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,511.84,416.88
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,524.89,426.2
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,588.0,474.56
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,651.52,520.43
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,691.63,548.88
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,726.27,573.34
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,735.02,579.46
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,740.61,583.61
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,710.71,562.2
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,673.21,535.2
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,680.77,541.5
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,685.31,545.09
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,659.66,525.68
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,632.12,504.65
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,631.01,504.38
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,625.54,500.48
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,589.62,472.54
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,552.99,443.89
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,514.91,413.44
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,476.6,382.41
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,442.7,354.65
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,407.08,324.79
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,373.98,295.87
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,337.47,263.1
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,289.07,220.59
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,241.91,178.48
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,197.84,138.05
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,153.34,97.88
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,103.06,59.44
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,62.67,33.58
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,27.97,17.99
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,20.7,6.05
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,13.34,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,7.18,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,6.5,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,4.62,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,5.55,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,6.48,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,12.5,5.01
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,18.54,10.22
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,18.54,10.24
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,18.54,10.23
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,22.26,13.38
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,25.99,16.5
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,35.76,24.73
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,45.54,32.93
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,48.81,35.61
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,52.08,38.29
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,60.48,45.28
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,68.89,52.25
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,56.76,42.06
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,44.64,31.89
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,61.21,45.98
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,79.96,61.84
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,80.06,61.91
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,80.11,61.96
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,79.44,61.34
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,76.75,59.05
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,61.0,45.83
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,45.55,32.83
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,50.11,36.76
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,54.45,40.49
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,65.95,50.25
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,78.29,60.65
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,63.29,47.95
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,48.55,35.41
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,46.3,33.54
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,45.12,32.59
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,35.0,23.91
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,25.05,15.32
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,16.92,8.65
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,8.38,0.0
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,4.77,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,41.66,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,141.78,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,252.61,185.56
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,326.65,263.11
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,402.19,330.48
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,360.94,300.71
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,304.61,255.87
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,241.42,202.96
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,153.99,127.89
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,248.37,207.99
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,334.24,279.03
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,357.83,297.56
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,380.69,315.48
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,552.47,456.15
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,719.18,584.41
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,752.45,607.95
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,779.59,627.71
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,781.87,629.48
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,780.59,629.13
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,750.77,607.28
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,723.51,587.39
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,668.79,546.45
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,616.45,505.09
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,518.17,425.74
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,431.6,354.43
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,386.72,317.96
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,351.65,288.78
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,356.05,291.94
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,347.37,283.52
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,351.45,284.05
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,341.09,270.82
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,303.64,234.7
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,261.74,193.7
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,185.43,131.64
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,128.5,89.06
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,88.41,57.86
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,56.84,35.87
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,31.36,20.75
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,19.88,4.04
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,12.87,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.95,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,2.31,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,5.55,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,7.87,1.07
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,10.19,3.09
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,17.15,9.07
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,24.12,15.04
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,33.89,23.35
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,43.67,31.62
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,45.54,33.13
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,47.41,34.63
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,58.14,43.61
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,68.88,52.56
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,56.28,41.89
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,43.7,31.25
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,47.9,34.75
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,52.09,38.24
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,54.43,40.18
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,56.76,42.14
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,59.56,44.48
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,62.36,46.83
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,52.09,38.25
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,41.83,29.66
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,41.83,29.7
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,41.82,29.74
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,35.3,24.28
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,28.78,18.8
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,28.78,18.85
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,28.77,18.89
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,54.73,40.83
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,80.59,62.4
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,60.67,45.67
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,42.75,30.7
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,32.96,22.22
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,23.19,13.7
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,16.23,7.94
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,9.39,0.0
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,5.72,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,5.72,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,108.16,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,236.64,165.49
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,310.94,248.64
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,386.21,316.75
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,442.07,366.65
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,499.3,415.85
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,553.75,461.35
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,608.49,504.66
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,495.97,413.27
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,346.02,288.58
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,349.52,289.88
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,337.67,278.32
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,406.84,335.11
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,464.01,381.36
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,487.63,399.73
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,522.76,426.76
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,573.68,467.76
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,626.54,509.38
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,664.78,539.4
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,694.08,561.33
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,677.9,548.99
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,658.64,534.16
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,626.45,508.6
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,592.42,481.34
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,534.63,434.71
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,477.94,388.48
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,469.75,380.7
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,453.03,364.7
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,402.83,321.24
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,353.27,277.42
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,302.66,231.93
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,252.78,186.48
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,206.48,143.18
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,159.2,100.04
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,108.98,60.45
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,64.02,31.02
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,25.09,15.39
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,20.11,2.42
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,12.87,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,5.72,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,110.91,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,240.58,162.31
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,312.04,246.0
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,395.4,318.45
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,454.0,368.0
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,514.15,416.62
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,566.96,458.22
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,619.77,497.35
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,657.19,524.87
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,686.57,546.2
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,714.36,566.24
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,739.59,584.23
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,756.34,595.61
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,769.98,604.87
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,776.62,608.58
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,779.89,610.09
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,777.79,608.39
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,772.24,604.43
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,760.02,595.75
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,744.47,584.84
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,723.78,570.11
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,699.97,553.2
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,670.1,531.44
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,637.47,506.33
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,599.77,476.36
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,560.03,444.27
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,510.38,403.54
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,459.28,361.11
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,387.0,302.95
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,322.35,250.13
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,299.26,226.26
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,266.84,192.6
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,201.84,138.41
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,147.1,94.7
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,99.4,58.25
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,60.58,33.02
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,26.08,16.04
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,17.38,0.48
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,11.91,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,48.72,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,106.93,68.23
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,155.94,123.89
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,217.0,178.63
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,242.88,202.88
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,280.52,235.76
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,309.04,259.82
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,336.85,282.51
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,428.09,357.48
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,510.84,423.52
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,536.46,441.97
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,560.43,459.15
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,553.07,450.95
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,542.88,440.79
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,502.62,407.38
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,473.96,382.72
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,508.66,409.99
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,553.18,443.49
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,534.87,427.69
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,504.91,403.81
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,519.71,414.91
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,520.86,415.44
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,499.81,398.54
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,477.43,380.64
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,393.03,314.36
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,323.45,258.91
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,290.5,232.66
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,257.75,205.96
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,276.53,219.33
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,280.18,218.8
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,224.85,173.19
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,175.13,132.76
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,138.65,102.24
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,106.21,75.59
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,77.74,52.66
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,52.19,33.43
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,29.0,18.4
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,16.7,0.0
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,9.53,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,13.61,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,14.84,4.08
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,23.67,13.87
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,32.51,21.87
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,39.49,28.13
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,46.48,34.27
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,52.07,39.1
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,57.66,43.84
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,62.8,48.15
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,68.04,52.5
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,103.47,82.33
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,139.86,112.55
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,145.88,117.33
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,152.02,122.26
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,219.06,178.18
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,277.54,226.16
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,258.74,210.31
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,240.43,195.07
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,188.27,151.98
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,132.73,105.68
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,123.82,98.41
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,115.02,91.16
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,79.12,61.16
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,44.62,32.13
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,58.51,43.96
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,72.19,55.57
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,64.81,49.36
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,57.66,43.38
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,60.42,45.8
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,63.08,48.12
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,52.25,38.95
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,41.42,29.73
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,34.57,23.87
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,27.83,18.08
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,21.79,12.8
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,15.75,7.49
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,11.58,3.94
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,7.41,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.81,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
