Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,28,6,45,0.5,0.5,0.3,13.2,0.5,0.0,0.0
2018,11,28,7,0,1.0,1.0,0.2,13.2,1.0,0.0,0.0
2018,11,28,7,15,4.0,7.5,0.45,13.3,8.0,8.88,0.0
2018,11,28,7,30,7.0,14.0,0.7,13.4,15.0,16.48,4.52
2018,11,28,7,45,7.5,23.5,1.0,13.55,24.5,26.42,16.07
2018,11,28,8,0,8.0,33.0,1.3,13.7,34.0,35.09,24.05
2018,11,28,8,15,7.5,40.5,1.45,13.85,42.0,42.07,30.34
2018,11,28,8,30,7.0,48.0,1.6,14.0,50.0,48.99,36.45
2018,11,28,8,45,56.5,64.0,1.7,14.1,81.5,110.61,90.12
2018,11,28,9,0,106.0,80.0,1.8,14.2,113.0,164.24,136.36
2018,11,28,9,15,114.0,93.5,1.8,14.4,132.5,187.38,155.54
2018,11,28,9,30,122.0,107.0,1.8,14.6,152.0,210.34,174.35
2018,11,28,9,45,122.0,117.5,1.75,14.75,166.0,223.42,184.62
2018,11,28,10,0,122.0,128.0,1.7,14.9,180.0,236.01,194.38
2018,11,28,10,15,111.0,156.5,1.8,15.0,205.5,261.31,213.92
2018,11,28,10,30,100.0,185.0,1.9,15.1,231.0,285.85,232.61
2018,11,28,10,45,113.5,189.5,2.0,15.25,244.0,299.6,243.55
2018,11,28,11,0,127.0,194.0,2.1,15.4,257.0,313.02,254.23
2018,11,28,11,15,315.0,181.0,2.1,15.4,341.0,450.9,366.64
2018,11,28,11,30,503.0,168.0,2.1,15.4,425.0,585.64,471.45
2018,11,28,11,45,545.5,150.5,2.15,15.45,431.0,588.52,473.35
2018,11,28,12,0,588.0,133.0,2.2,15.5,437.0,593.85,477.86
2018,11,28,12,15,399.0,166.5,2.4,15.55,372.0,477.82,386.4
2018,11,28,12,30,210.0,200.0,2.6,15.6,307.0,354.45,287.24
2018,11,28,12,45,163.5,207.5,2.85,15.6,289.5,324.85,263.34
2018,11,28,13,0,117.0,215.0,3.1,15.6,272.0,297.26,240.54
2018,11,28,13,15,144.0,206.5,3.2,15.55,274.0,298.31,241.91
2018,11,28,13,30,171.0,198.0,3.3,15.5,276.0,297.19,241.2
2018,11,28,13,45,154.5,186.5,3.4,15.5,254.0,268.27,217.47
2018,11,28,14,0,138.0,175.0,3.5,15.5,232.0,240.52,194.58
2018,11,28,14,15,206.0,151.0,3.45,15.5,229.0,241.47,194.54
2018,11,28,14,30,274.0,127.0,3.4,15.5,226.0,231.38,184.26
2018,11,28,14,45,362.5,108.0,3.3,15.5,224.0,229.45,178.84
2018,11,28,15,0,451.0,89.0,3.2,15.5,222.0,214.44,160.93
2018,11,28,15,15,338.5,84.0,3.2,15.5,175.5,158.18,114.91
2018,11,28,15,30,226.0,79.0,3.2,15.5,129.0,112.55,79.5
2018,11,28,15,45,231.5,63.5,2.85,15.3,105.5,84.56,55.35
2018,11,28,16,0,237.0,48.0,2.5,15.1,82.0,55.13,32.54
2018,11,28,16,15,181.0,34.0,2.5,15.0,54.5,26.5,16.19
2018,11,28,16,30,125.0,20.0,2.5,14.9,27.0,15.78,0.0
2018,11,28,16,45,62.5,10.0,2.45,14.8,13.5,9.53,0.0
2018,11,28,17,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.5,14.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,14.8,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,14.85,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,14.9,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.8,15.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.1,15.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.45,15.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,14.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,14.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,14.7,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,14.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,8.95,14.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.25,14.05,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,9.9,13.9,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,9.95,13.9,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,14.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,14.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,14.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,10.65,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,10.8,14.0,1.0,0.0,0.0
2018,11,29,7,15,17.5,13.5,10.8,13.95,14.5,20.38,0.0
2018,11,29,7,30,35.0,26.0,10.8,13.9,28.0,54.65,25.2
2018,11,29,7,45,37.5,25.0,10.8,13.9,29.0,50.81,35.91
2018,11,29,8,0,40.0,24.0,10.8,13.9,30.0,49.77,36.71
2018,11,29,8,15,26.0,24.0,10.75,13.9,28.5,41.98,30.56
2018,11,29,8,30,12.0,24.0,10.7,13.9,27.0,30.04,20.35
2018,11,29,8,45,77.5,65.0,10.65,13.9,88.0,125.64,103.77
2018,11,29,9,0,143.0,106.0,10.6,13.9,149.0,223.16,188.11
2018,11,29,9,15,118.0,123.5,10.45,13.95,162.0,228.61,191.94
2018,11,29,9,30,93.0,141.0,10.3,14.0,175.0,232.34,194.11
2018,11,29,9,45,113.5,152.5,10.15,14.0,197.5,260.71,218.21
2018,11,29,10,0,134.0,164.0,10.0,14.0,220.0,289.32,242.29
2018,11,29,10,15,178.0,164.5,9.75,14.05,243.5,322.29,270.56
2018,11,29,10,30,222.0,165.0,9.5,14.1,267.0,368.0,308.93
2018,11,29,10,45,274.5,180.0,9.25,14.1,311.5,424.82,356.14
2018,11,29,11,0,327.0,195.0,9.0,14.1,356.0,480.29,401.64
2018,11,29,11,15,181.0,146.0,8.8,14.15,235.5,307.25,256.64
2018,11,29,11,30,35.0,97.0,8.6,14.2,115.0,121.58,98.09
2018,11,29,11,45,45.5,149.0,8.35,14.2,172.5,183.46,149.92
2018,11,29,12,0,56.0,201.0,8.1,14.2,230.0,246.61,202.11
2018,11,29,12,15,206.5,190.0,8.0,14.2,295.0,357.18,296.53
2018,11,29,12,30,357.0,179.0,7.9,14.2,360.0,440.34,366.78
2018,11,29,12,45,500.5,150.5,7.75,14.25,398.0,500.83,417.2
2018,11,29,13,0,644.0,122.0,7.6,14.3,436.0,546.25,454.35
2018,11,29,13,15,523.5,131.5,7.4,14.25,380.5,456.88,379.65
2018,11,29,13,30,403.0,141.0,7.2,14.2,325.0,378.79,313.84
2018,11,29,13,45,252.5,136.5,7.05,14.2,249.5,272.1,224.29
2018,11,29,14,0,102.0,132.0,6.9,14.2,174.0,179.91,146.54
2018,11,29,14,15,84.0,110.0,6.75,14.15,143.0,144.61,116.7
2018,11,29,14,30,66.0,88.0,6.6,14.1,112.0,111.26,88.37
2018,11,29,14,45,216.0,73.5,6.45,14.0,139.0,147.31,115.36
2018,11,29,15,0,366.0,59.0,6.3,13.9,166.0,163.43,122.7
2018,11,29,15,15,214.5,44.0,6.3,13.9,104.5,92.0,64.89
2018,11,29,15,30,63.0,29.0,6.3,13.9,43.0,38.45,24.46
2018,11,29,15,45,76.0,23.5,6.5,13.75,37.0,30.65,17.04
2018,11,29,16,0,89.0,18.0,6.7,13.6,31.0,20.68,8.76
2018,11,29,16,15,44.5,11.5,6.85,13.45,18.0,9.85,2.48
2018,11,29,16,30,0.0,5.0,7.0,13.3,5.0,4.62,0.0
2018,11,29,16,45,0.0,2.5,7.15,13.2,2.5,2.38,0.0
2018,11,29,17,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.6,12.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.75,12.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.0,12.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.1,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.25,12.55,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.75,12.5,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.85,12.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,8.9,12.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,8.95,12.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.0,12.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,12.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,12.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,12.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,12.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,12.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,12.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,11.95,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.65,11.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.6,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.55,11.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.45,11.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.35,11.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,11.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.25,11.6,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.15,11.6,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,6.95,11.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,11,30,6,45,13.0,1.5,6.85,11.55,1.0,0.0,0.0
2018,11,30,7,0,26.0,3.0,6.8,11.5,2.0,0.0,0.0
2018,11,30,7,15,50.0,13.5,6.9,11.75,15.5,34.22,0.0
2018,11,30,7,30,74.0,24.0,7.0,12.0,29.0,76.09,33.16
2018,11,30,7,45,100.5,39.5,7.05,12.2,51.5,117.27,90.04
2018,11,30,8,0,127.0,55.0,7.1,12.4,74.0,153.24,124.29
2018,11,30,8,15,169.5,70.0,7.2,12.6,104.0,199.44,165.88
2018,11,30,8,30,212.0,85.0,7.3,12.8,134.0,248.15,209.09
2018,11,30,8,45,312.5,90.5,7.35,12.95,177.0,336.06,285.49
2018,11,30,9,0,413.0,96.0,7.4,13.1,220.0,417.81,355.73
2018,11,30,9,15,491.0,97.5,7.3,13.25,263.0,482.52,410.37
2018,11,30,9,30,569.0,99.0,7.2,13.4,306.0,554.72,469.9
2018,11,30,9,45,674.5,88.5,7.1,13.55,354.5,629.12,530.25
2018,11,30,10,0,780.0,78.0,7.0,13.7,403.0,699.57,585.08
2018,11,30,10,15,815.0,75.0,6.95,13.8,432.5,729.01,606.92
2018,11,30,10,30,850.0,72.0,6.9,13.9,462.0,755.73,626.61
2018,11,30,10,45,859.5,73.0,6.8,14.0,480.0,764.74,632.25
2018,11,30,11,0,869.0,74.0,6.7,14.1,498.0,764.42,630.78
2018,11,30,11,15,877.0,74.0,6.65,14.15,510.0,764.56,630.12
2018,11,30,11,30,885.0,74.0,6.6,14.2,522.0,761.3,626.95
2018,11,30,11,45,878.5,75.5,6.6,14.2,523.0,745.62,614.58
2018,11,30,12,0,872.0,77.0,6.6,14.2,524.0,726.89,599.97
2018,11,30,12,15,879.5,74.0,6.6,14.2,521.5,709.87,586.81
2018,11,30,12,30,887.0,71.0,6.6,14.2,519.0,689.49,571.09
2018,11,30,12,45,884.0,69.5,6.6,14.2,507.5,660.64,547.82
2018,11,30,13,0,881.0,68.0,6.6,14.2,496.0,629.08,521.53
2018,11,30,13,15,873.5,66.5,6.55,14.15,477.0,592.31,490.58
2018,11,30,13,30,866.0,65.0,6.5,14.1,458.0,553.45,457.36
2018,11,30,13,45,854.0,63.0,6.45,14.05,432.5,509.85,419.59
2018,11,30,14,0,842.0,61.0,6.4,14.0,407.0,464.95,379.9
2018,11,30,14,15,823.0,59.0,6.35,13.95,375.5,416.82,336.66
2018,11,30,14,30,804.0,57.0,6.3,13.9,344.0,367.28,291.32
2018,11,30,14,45,777.0,54.5,6.25,13.85,307.5,314.73,242.77
2018,11,30,15,0,750.0,52.0,6.2,13.8,271.0,263.4,194.74
2018,11,30,15,15,707.5,49.0,6.2,13.8,231.5,209.64,145.42
2018,11,30,15,30,665.0,46.0,6.2,13.8,192.0,159.39,100.64
2018,11,30,15,45,597.0,41.0,5.9,13.4,151.0,108.15,59.78
2018,11,30,16,0,529.0,36.0,5.6,13.0,110.0,64.04,30.77
2018,11,30,16,15,402.0,29.0,5.45,12.75,73.5,23.28,13.57
2018,11,30,16,30,275.0,22.0,5.3,12.5,37.0,18.43,0.0
2018,11,30,16,45,137.5,11.0,5.1,12.25,18.5,10.48,0.0
2018,11,30,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.35,11.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.5,12.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,1,6,45,2.0,1.0,6.5,12.5,1.0,0.0,0.0
2018,12,1,7,0,4.0,2.0,6.5,12.6,2.0,0.0,0.0
2018,12,1,7,15,11.0,4.5,6.65,12.7,5.0,8.96,0.0
2018,12,1,7,30,18.0,7.0,6.8,12.8,8.0,19.57,2.91
2018,12,1,7,45,9.0,7.0,6.95,12.9,7.5,12.1,4.19
2018,12,1,8,0,0.0,7.0,7.1,13.0,7.0,6.48,0.0
2018,12,1,8,15,8.0,12.0,7.25,13.05,14.0,15.94,8.1
2018,12,1,8,30,16.0,17.0,7.4,13.1,21.0,28.15,18.9
2018,12,1,8,45,11.5,40.5,7.5,13.1,43.5,46.1,34.31
2018,12,1,9,0,7.0,64.0,7.6,13.1,66.0,64.63,50.11
2018,12,1,9,15,3.5,51.0,7.7,13.1,52.0,49.84,37.33
2018,12,1,9,30,0.0,38.0,7.8,13.1,38.0,35.28,24.69
2018,12,1,9,45,7.5,63.5,7.9,13.15,66.5,64.59,49.98
2018,12,1,10,0,15.0,89.0,8.0,13.2,95.0,100.18,80.41
2018,12,1,10,15,189.0,129.5,7.9,13.2,215.0,299.87,253.18
2018,12,1,10,30,363.0,170.0,7.8,13.2,335.0,481.7,405.63
2018,12,1,10,45,340.5,171.5,7.75,13.25,331.5,464.74,390.41
2018,12,1,11,0,318.0,173.0,7.7,13.3,328.0,446.58,374.61
2018,12,1,11,15,334.5,167.5,7.75,13.3,333.5,448.92,376.7
2018,12,1,11,30,351.0,162.0,7.8,13.3,339.0,462.62,387.73
2018,12,1,11,45,604.5,123.0,7.85,13.3,430.0,604.9,507.37
2018,12,1,12,0,858.0,84.0,7.9,13.3,521.0,728.86,607.56
2018,12,1,12,15,747.0,104.5,7.9,13.3,483.0,657.55,549.7
2018,12,1,12,30,636.0,125.0,7.9,13.3,445.0,585.14,489.36
2018,12,1,12,45,673.5,115.5,7.9,13.25,447.5,579.62,484.87
2018,12,1,13,0,711.0,106.0,7.9,13.2,450.0,569.73,476.35
2018,12,1,13,15,628.5,115.5,7.85,13.15,411.0,505.28,421.99
2018,12,1,13,30,546.0,125.0,7.8,13.1,372.0,444.1,370.02
2018,12,1,13,45,466.5,128.0,7.8,13.05,330.5,379.07,314.78
2018,12,1,14,0,387.0,131.0,7.8,13.0,289.0,322.77,266.46
2018,12,1,14,15,557.0,101.5,7.75,12.95,309.5,348.05,284.39
2018,12,1,14,30,727.0,72.0,7.7,12.9,330.0,353.79,283.24
2018,12,1,14,45,704.5,68.5,7.7,12.8,297.0,304.85,237.68
2018,12,1,15,0,682.0,65.0,7.7,12.7,264.0,257.1,192.69
2018,12,1,15,15,634.5,61.0,7.7,12.7,224.5,204.44,144.62
2018,12,1,15,30,587.0,57.0,7.7,12.7,185.0,155.96,101.63
2018,12,1,15,45,494.0,51.0,7.4,12.5,143.0,104.86,61.69
2018,12,1,16,0,401.0,45.0,7.1,12.3,101.0,63.8,34.69
2018,12,1,16,15,280.0,33.5,6.95,12.1,66.0,27.74,17.22
2018,12,1,16,30,159.0,22.0,6.8,11.9,31.0,17.49,0.0
2018,12,1,16,45,79.5,11.0,6.65,11.75,15.5,10.48,0.0
2018,12,1,17,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.4,11.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.4,11.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.4,11.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,11.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.55,10.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.5,9.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,9.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.35,8.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.25,8.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,3.0,8.75,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,2.9,8.8,2.0,0.0,0.0
2018,12,2,7,15,192.5,13.0,2.75,9.0,23.5,93.76,0.0
2018,12,2,7,30,357.0,23.0,2.6,9.2,45.0,212.49,68.84
2018,12,2,7,45,469.5,29.5,2.45,9.4,82.5,295.15,230.41
2018,12,2,8,0,582.0,36.0,2.3,9.6,120.0,383.25,313.97
2018,12,2,8,15,645.0,40.0,2.35,9.75,161.0,446.25,371.08
2018,12,2,8,30,708.0,44.0,2.4,9.9,202.0,511.3,427.5
2018,12,2,8,45,747.0,47.5,2.4,10.05,242.5,561.91,470.14
2018,12,2,9,0,786.0,51.0,2.4,10.2,283.0,612.28,510.45
2018,12,2,9,15,812.0,53.0,2.3,10.3,319.0,650.93,539.25
2018,12,2,9,30,838.0,55.0,2.2,10.4,355.0,681.75,561.24
2018,12,2,9,45,855.0,57.5,2.1,10.5,386.5,710.58,581.18
2018,12,2,10,0,872.0,60.0,2.0,10.6,418.0,736.84,598.76
2018,12,2,10,15,885.0,60.5,1.9,10.7,443.0,754.65,609.82
2018,12,2,10,30,898.0,61.0,1.8,10.8,468.0,769.41,618.56
2018,12,2,10,45,906.5,62.0,1.65,10.9,486.5,778.11,622.34
2018,12,2,11,0,915.0,63.0,1.5,11.0,505.0,783.39,623.66
2018,12,2,11,15,920.0,63.5,1.45,11.15,516.5,781.89,621.13
2018,12,2,11,30,925.0,64.0,1.4,11.3,528.0,776.87,616.3
2018,12,2,11,45,926.5,64.0,1.35,11.45,531.5,765.13,606.81
2018,12,2,12,0,928.0,64.0,1.3,11.6,535.0,749.97,595.08
2018,12,2,12,15,926.5,64.0,1.3,11.7,531.0,729.32,580.19
2018,12,2,12,30,925.0,64.0,1.3,11.8,527.0,705.5,563.1
2018,12,2,12,45,862.5,76.5,1.25,11.9,500.5,656.94,525.9
2018,12,2,13,0,800.0,89.0,1.2,12.0,474.0,604.3,484.79
2018,12,2,13,15,782.0,88.5,1.15,12.05,453.0,564.64,453.51
2018,12,2,13,30,764.0,88.0,1.1,12.1,432.0,523.84,420.63
2018,12,2,13,45,651.5,102.5,1.05,12.1,384.5,450.54,361.95
2018,12,2,14,0,539.0,117.0,1.0,12.1,337.0,379.62,304.72
2018,12,2,14,15,396.5,127.5,1.0,12.1,282.5,303.45,243.15
2018,12,2,14,30,254.0,138.0,1.0,12.1,228.0,235.1,187.85
2018,12,2,14,45,214.5,126.0,1.05,12.1,196.5,195.81,155.07
2018,12,2,15,0,175.0,114.0,1.1,12.1,165.0,158.17,123.47
2018,12,2,15,15,152.0,99.0,1.1,12.1,138.5,128.06,97.73
2018,12,2,15,30,129.0,84.0,1.1,12.1,112.0,100.38,74.29
2018,12,2,15,45,97.0,67.5,1.2,11.85,86.0,72.9,52.03
2018,12,2,16,0,65.0,51.0,1.3,11.6,60.0,49.19,33.48
2018,12,2,16,15,52.0,34.0,1.35,11.45,39.5,29.11,18.42
2018,12,2,16,30,39.0,17.0,1.4,11.3,19.0,15.04,0.0
2018,12,2,16,45,19.5,8.5,1.45,11.15,9.5,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,7.55,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,12,3,7,15,45.5,10.5,3.95,7.85,13.0,29.14,0.0
2018,12,3,7,30,91.0,21.0,4.0,8.2,26.0,77.63,13.69
2018,12,3,7,45,164.5,34.5,4.1,8.55,54.0,152.99,117.92
2018,12,3,8,0,238.0,48.0,4.2,8.9,82.0,214.14,176.52
2018,12,3,8,15,384.5,53.5,4.15,9.2,129.0,314.76,265.38
2018,12,3,8,30,531.0,59.0,4.1,9.5,176.0,424.17,359.8
2018,12,3,8,45,643.0,56.0,4.0,9.8,225.0,508.04,430.87
2018,12,3,9,0,755.0,53.0,3.9,10.1,274.0,592.35,500.21
2018,12,3,9,15,727.0,63.5,3.85,10.4,298.0,603.29,507.72
2018,12,3,9,30,699.0,74.0,3.8,10.7,322.0,614.3,515.23
2018,12,3,9,45,679.0,85.5,3.75,11.0,344.0,624.82,522.08
2018,12,3,10,0,659.0,97.0,3.7,11.3,366.0,631.79,526.0
2018,12,3,10,15,753.0,83.5,3.7,11.5,408.5,687.81,568.35
2018,12,3,10,30,847.0,70.0,3.7,11.7,451.0,746.63,611.82
2018,12,3,10,45,629.0,118.5,3.7,11.85,408.0,641.78,529.7
2018,12,3,11,0,411.0,167.0,3.7,12.0,365.0,522.77,432.17
2018,12,3,11,15,486.0,157.5,3.65,12.15,396.5,564.51,466.18
2018,12,3,11,30,561.0,148.0,3.6,12.3,428.0,603.29,496.57
2018,12,3,11,45,675.0,121.0,3.55,12.4,460.5,653.26,536.02
2018,12,3,12,0,789.0,94.0,3.5,12.5,493.0,688.79,563.14
2018,12,3,12,15,748.5,104.0,3.4,12.6,480.0,656.72,537.12
2018,12,3,12,30,708.0,114.0,3.3,12.7,467.0,620.87,507.84
2018,12,3,12,45,719.0,109.5,3.25,12.8,461.0,601.75,492.27
2018,12,3,13,0,730.0,105.0,3.2,12.9,455.0,579.67,474.01
2018,12,3,13,15,610.0,125.0,3.1,12.95,410.0,503.88,412.25
2018,12,3,13,30,490.0,145.0,3.0,13.0,365.0,430.42,352.09
2018,12,3,13,45,391.5,147.5,2.95,13.05,317.0,360.86,294.94
2018,12,3,14,0,293.0,150.0,2.9,13.1,269.0,292.74,238.6
2018,12,3,14,15,152.0,118.0,2.9,13.1,179.5,181.63,147.04
2018,12,3,14,30,11.0,86.0,2.9,13.1,90.0,84.44,66.44
2018,12,3,14,45,19.5,90.0,2.9,13.05,96.0,91.84,72.63
2018,12,3,15,0,28.0,94.0,2.9,13.0,102.0,96.59,76.24
2018,12,3,15,15,15.5,80.5,2.9,13.0,85.0,78.23,60.78
2018,12,3,15,30,3.0,67.0,2.9,13.0,68.0,62.48,47.62
2018,12,3,15,45,1.5,48.5,2.9,12.55,49.0,45.0,32.56
2018,12,3,16,0,0.0,30.0,2.9,12.1,30.0,27.86,17.72
2018,12,3,16,15,2.5,21.0,2.95,12.0,21.0,19.5,10.4
2018,12,3,16,30,5.0,12.0,3.0,11.9,12.0,11.28,0.0
2018,12,3,16,45,2.5,6.0,3.0,11.75,6.0,5.72,0.0
2018,12,3,17,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.7,9.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,9.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,12,4,7,15,3.5,6.5,4.9,9.1,6.5,7.66,0.0
2018,12,4,7,30,7.0,13.0,5.0,9.3,13.0,15.44,0.0
2018,12,4,7,45,3.5,24.0,5.1,9.45,24.0,24.04,13.56
2018,12,4,8,0,0.0,35.0,5.2,9.6,35.0,33.15,22.39
2018,12,4,8,15,0.0,48.0,5.2,9.85,48.0,46.5,34.28
2018,12,4,8,30,0.0,61.0,5.2,10.1,61.0,59.67,45.92
2018,12,4,8,45,0.0,70.5,5.15,10.3,70.5,68.65,53.83
2018,12,4,9,0,0.0,80.0,5.1,10.5,80.0,77.73,61.69
2018,12,4,9,15,0.0,83.0,5.05,10.85,83.0,79.7,63.29
2018,12,4,9,30,0.0,86.0,5.0,11.2,86.0,81.99,65.1
2018,12,4,9,45,0.0,85.0,4.95,11.5,85.0,80.29,63.47
2018,12,4,10,0,0.0,84.0,4.9,11.8,84.0,78.85,62.08
2018,12,4,10,15,0.0,75.0,4.85,12.15,75.0,69.8,54.19
2018,12,4,10,30,0.0,66.0,4.8,12.5,66.0,61.4,46.9
2018,12,4,10,45,0.0,70.0,4.7,12.8,70.0,65.14,49.96
2018,12,4,11,0,0.0,74.0,4.6,13.1,74.0,68.88,53.0
2018,12,4,11,15,0.0,76.5,4.6,13.35,76.5,71.22,54.88
2018,12,4,11,30,0.0,79.0,4.6,13.6,79.0,73.56,56.76
2018,12,4,11,45,0.0,81.0,4.6,13.85,81.0,75.43,58.25
2018,12,4,12,0,0.0,83.0,4.6,14.1,83.0,77.3,59.76
2018,12,4,12,15,0.0,85.5,4.35,14.1,85.5,79.63,61.72
2018,12,4,12,30,0.0,88.0,4.1,14.1,88.0,82.05,63.77
2018,12,4,12,45,0.0,85.0,3.9,14.1,85.0,79.17,61.39
2018,12,4,13,0,0.0,82.0,3.7,14.1,82.0,76.36,59.07
2018,12,4,13,15,0.0,78.0,3.7,14.0,78.0,72.61,56.01
2018,12,4,13,30,0.0,74.0,3.7,13.9,74.0,68.87,52.95
2018,12,4,13,45,0.0,67.5,3.7,13.8,67.5,62.8,47.91
2018,12,4,14,0,0.0,61.0,3.7,13.7,61.0,56.73,42.85
2018,12,4,14,15,0.0,59.5,3.8,13.6,59.5,55.32,41.75
2018,12,4,14,30,0.0,58.0,3.9,13.5,58.0,53.92,40.63
2018,12,4,14,45,0.0,56.0,4.0,13.4,56.0,52.06,39.09
2018,12,4,15,0,0.0,54.0,4.1,13.3,54.0,50.2,37.52
2018,12,4,15,15,0.0,44.5,4.1,13.3,44.5,41.34,29.87
2018,12,4,15,30,0.0,35.0,4.1,13.3,35.0,32.49,22.17
2018,12,4,15,45,0.0,28.0,4.2,12.9,28.0,25.98,16.45
2018,12,4,16,0,0.0,21.0,4.3,12.5,21.0,19.47,10.65
2018,12,4,16,15,2.5,14.5,4.2,12.3,14.5,13.45,5.38
2018,12,4,16,30,5.0,8.0,4.1,12.1,8.0,7.51,0.0
2018,12,4,16,45,2.5,4.0,3.95,11.85,4.0,3.81,0.0
2018,12,4,17,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.8,11.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,11.0,2.0,1.91,0.0
2018,12,5,7,30,0.0,4.0,4.1,11.1,4.0,3.7,0.0
2018,12,5,7,45,0.0,7.0,4.15,11.25,7.0,6.48,0.0
2018,12,5,8,0,0.0,10.0,4.2,11.4,10.0,9.26,2.13
2018,12,5,8,15,0.0,14.0,4.2,11.55,14.0,12.97,5.44
2018,12,5,8,30,0.0,18.0,4.2,11.7,18.0,16.68,8.73
2018,12,5,8,45,0.0,19.0,4.2,11.85,19.0,17.61,9.59
2018,12,5,9,0,0.0,20.0,4.2,12.0,20.0,18.54,10.41
2018,12,5,9,15,2.0,42.5,4.1,12.2,43.0,40.85,29.73
2018,12,5,9,30,4.0,65.0,4.0,12.4,66.0,63.31,49.0
2018,12,5,9,45,3.0,77.0,3.9,12.6,78.0,74.25,58.18
2018,12,5,10,0,2.0,89.0,3.8,12.8,90.0,85.51,67.56
2018,12,5,10,15,1.0,84.5,3.65,12.95,85.0,79.87,62.6
2018,12,5,10,30,0.0,80.0,3.5,13.1,80.0,74.48,57.87
2018,12,5,10,45,61.5,132.0,3.35,13.25,161.5,181.54,149.47
2018,12,5,11,0,123.0,184.0,3.2,13.4,243.0,298.15,245.85
2018,12,5,11,15,67.5,158.0,3.0,13.45,190.5,212.94,174.35
2018,12,5,11,30,12.0,132.0,2.8,13.5,138.0,135.1,108.41
2018,12,5,11,45,6.0,116.5,2.6,13.6,119.5,114.64,91.23
2018,12,5,12,0,0.0,101.0,2.4,13.7,101.0,94.76,74.41
2018,12,5,12,15,0.0,90.0,2.25,13.65,90.0,83.99,65.45
2018,12,5,12,30,0.0,79.0,2.1,13.6,79.0,73.56,56.73
2018,12,5,12,45,6.5,96.0,1.9,13.6,99.0,94.03,74.12
2018,12,5,13,0,13.0,113.0,1.7,13.6,119.0,114.42,91.29
2018,12,5,13,15,23.0,124.0,1.65,13.55,134.5,134.51,108.18
2018,12,5,13,30,33.0,135.0,1.6,13.5,150.0,150.05,121.17
2018,12,5,13,45,36.0,130.5,1.55,13.5,146.0,145.3,117.22
2018,12,5,14,0,39.0,126.0,1.5,13.5,142.0,140.27,113.01
2018,12,5,14,15,88.5,126.0,1.7,13.45,158.0,162.94,131.63
2018,12,5,14,30,138.0,126.0,1.9,13.4,174.0,176.39,141.7
2018,12,5,14,45,119.0,107.0,2.05,13.3,145.5,143.57,113.85
2018,12,5,15,0,100.0,88.0,2.2,13.2,117.0,112.82,87.71
2018,12,5,15,15,176.5,82.5,2.2,13.2,124.5,119.82,89.84
2018,12,5,15,30,253.0,77.0,2.2,13.2,132.0,116.46,82.27
2018,12,5,15,45,218.0,63.0,2.45,13.0,103.0,83.58,55.47
2018,12,5,16,0,183.0,49.0,2.7,12.8,74.0,54.55,33.75
2018,12,5,16,15,131.5,34.5,2.8,12.65,49.0,28.98,18.06
2018,12,5,16,30,80.0,20.0,2.9,12.5,24.0,16.67,0.0
2018,12,5,16,45,40.0,10.0,3.0,12.35,12.0,9.53,0.0
2018,12,5,17,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.7,9.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,3.8,9.95,15.0,53.24,0.0
2018,12,6,7,30,211.0,20.0,3.9,10.2,30.0,135.91,0.0
2018,12,6,7,45,209.5,28.0,4.0,10.45,47.0,164.8,122.47
2018,12,6,8,0,208.0,36.0,4.1,10.7,64.0,179.06,145.37
2018,12,6,8,15,333.5,46.0,4.05,10.95,109.0,274.4,229.29
2018,12,6,8,30,459.0,56.0,4.0,11.2,154.0,373.48,314.91
2018,12,6,8,45,507.0,64.5,4.0,11.4,192.5,428.04,361.89
2018,12,6,9,0,555.0,73.0,4.0,11.6,231.0,483.68,408.5
2018,12,6,9,15,667.5,66.0,3.9,11.9,280.5,565.08,475.13
2018,12,6,9,30,780.0,59.0,3.8,12.2,330.0,645.52,537.3
2018,12,6,9,45,803.5,60.0,3.75,12.5,361.0,676.4,559.41
2018,12,6,10,0,827.0,61.0,3.7,12.8,392.0,705.05,579.68
2018,12,6,10,15,840.0,62.5,3.55,13.05,417.0,717.69,587.2
2018,12,6,10,30,853.0,64.0,3.4,13.3,442.0,733.66,597.24
2018,12,6,10,45,861.5,65.0,3.25,13.55,460.5,742.49,601.82
2018,12,6,11,0,870.0,66.0,3.1,13.8,479.0,748.11,604.06
2018,12,6,11,15,875.5,67.0,2.95,13.95,490.5,748.15,602.45
2018,12,6,11,30,881.0,68.0,2.8,14.1,502.0,744.83,598.49
2018,12,6,11,45,882.5,68.0,2.65,14.3,506.0,734.0,588.99
2018,12,6,12,0,884.0,68.0,2.5,14.5,510.0,719.9,577.27
2018,12,6,12,15,882.5,67.5,2.4,14.6,506.0,699.92,561.83
2018,12,6,12,30,881.0,67.0,2.3,14.7,502.0,676.93,544.29
2018,12,6,12,45,876.0,67.0,2.2,14.8,491.5,649.33,522.36
2018,12,6,13,0,871.0,67.0,2.1,14.9,481.0,619.13,497.79
2018,12,6,13,15,862.5,66.0,2.0,14.95,463.0,583.31,468.69
2018,12,6,13,30,854.0,65.0,1.9,15.0,445.0,545.47,437.52
2018,12,6,13,45,840.5,63.5,1.85,15.05,420.0,502.71,402.12
2018,12,6,14,0,827.0,62.0,1.8,15.1,395.0,460.14,365.97
2018,12,6,14,15,807.5,60.5,1.7,15.1,364.5,412.27,324.7
2018,12,6,14,30,788.0,59.0,1.6,15.1,334.0,364.26,282.35
2018,12,6,14,45,759.5,56.0,1.5,15.05,298.5,311.89,235.84
2018,12,6,15,0,731.0,53.0,1.4,15.0,263.0,260.91,189.79
2018,12,6,15,15,688.5,49.5,1.4,15.0,224.0,207.94,142.64
2018,12,6,15,30,646.0,46.0,1.4,15.0,185.0,158.46,99.51
2018,12,6,15,45,579.5,41.0,1.1,14.65,145.5,108.54,60.08
2018,12,6,16,0,513.0,36.0,0.8,14.3,106.0,65.53,31.58
2018,12,6,16,15,390.5,28.5,0.75,14.15,70.5,25.0,14.71
2018,12,6,16,30,268.0,21.0,0.7,14.0,35.0,17.55,0.0
2018,12,6,16,45,134.0,10.5,0.65,13.9,17.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,7,7,15,33.5,9.0,1.9,10.35,10.5,22.39,0.0
2018,12,7,7,30,67.0,18.0,2.0,10.4,21.0,60.26,0.0
2018,12,7,7,45,128.0,32.0,2.15,10.5,46.0,120.42,86.88
2018,12,7,8,0,189.0,46.0,2.3,10.6,71.0,184.21,148.69
2018,12,7,8,15,300.0,55.5,2.25,10.8,111.0,263.95,219.05
2018,12,7,8,30,411.0,65.0,2.2,11.0,151.0,351.26,294.19
2018,12,7,8,45,371.0,81.0,2.15,11.2,170.5,357.36,300.1
2018,12,7,9,0,331.0,97.0,2.1,11.4,190.0,359.52,301.97
2018,12,7,9,15,308.5,113.5,1.95,11.6,209.5,358.39,300.71
2018,12,7,9,30,286.0,130.0,1.8,11.8,229.0,367.5,307.0
2018,12,7,9,45,338.0,135.5,1.6,12.05,262.5,414.51,344.5
2018,12,7,10,0,390.0,141.0,1.4,12.3,296.0,475.29,391.08
2018,12,7,10,15,518.5,124.0,1.25,12.6,344.0,553.52,451.49
2018,12,7,10,30,647.0,107.0,1.1,12.9,392.0,638.56,514.03
2018,12,7,10,45,763.0,86.0,0.9,13.2,436.0,698.24,553.35
2018,12,7,11,0,879.0,65.0,0.7,13.5,480.0,752.72,587.44
2018,12,7,11,15,884.0,65.5,0.75,13.8,491.5,751.82,585.68
2018,12,7,11,30,889.0,66.0,0.8,14.1,503.0,747.57,582.45
2018,12,7,11,45,891.5,66.5,0.85,14.35,507.5,738.09,575.79
2018,12,7,12,0,894.0,67.0,0.9,14.6,512.0,725.29,566.93
2018,12,7,12,15,893.5,66.5,1.05,14.7,508.5,705.92,554.97
2018,12,7,12,30,893.0,66.0,1.2,14.8,505.0,683.46,540.59
2018,12,7,12,45,889.0,65.5,1.3,14.9,494.5,655.74,520.71
2018,12,7,13,0,885.0,65.0,1.4,15.0,484.0,625.32,497.87
2018,12,7,13,15,876.5,64.0,1.45,15.0,466.0,589.16,469.92
2018,12,7,13,30,868.0,63.0,1.5,15.0,448.0,550.95,439.68
2018,12,7,13,45,855.0,61.5,1.55,15.0,423.0,508.03,404.97
2018,12,7,14,0,842.0,60.0,1.6,15.0,398.0,463.84,368.23
2018,12,7,14,15,822.5,58.5,1.6,14.95,367.5,416.79,328.03
2018,12,7,14,30,803.0,57.0,1.6,14.9,337.0,368.21,285.5
2018,12,7,14,45,774.5,54.0,1.6,14.8,301.0,315.21,238.61
2018,12,7,15,0,746.0,51.0,1.6,14.7,265.0,263.55,192.01
2018,12,7,15,15,704.0,48.0,1.6,14.7,226.0,210.48,144.51
2018,12,7,15,30,662.0,45.0,1.6,14.7,187.0,160.81,100.98
2018,12,7,15,45,595.0,40.0,1.5,14.3,147.0,109.96,60.68
2018,12,7,16,0,528.0,35.0,1.4,13.9,107.0,66.02,31.4
2018,12,7,16,15,405.0,27.5,1.4,13.65,71.0,24.62,14.41
2018,12,7,16,30,282.0,20.0,1.4,13.4,35.0,16.54,0.0
2018,12,7,16,45,141.0,10.0,1.45,13.15,17.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,58.51,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,145.8,0.0
