Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,245.38,178.91
2018,12,8,8,0,500.0,36.0,3.2,9.5,100.0,337.89,274.99
2018,12,8,8,15,567.0,41.0,3.2,9.75,139.0,394.16,328.18
2018,12,8,8,30,634.0,46.0,3.2,10.0,178.0,459.91,386.26
2018,12,8,8,45,685.5,49.5,3.2,10.25,218.5,516.19,434.61
2018,12,8,9,0,737.0,53.0,3.2,10.5,259.0,573.05,481.67
2018,12,8,9,15,768.5,55.5,3.15,10.95,295.5,615.05,514.1
2018,12,8,9,30,800.0,58.0,3.1,11.4,332.0,655.75,544.21
2018,12,8,9,45,793.5,64.0,3.1,11.85,357.0,671.65,554.69
2018,12,8,10,0,787.0,70.0,3.1,12.3,382.0,684.32,562.63
2018,12,8,10,15,829.5,66.5,3.0,12.7,414.0,718.78,586.66
2018,12,8,10,30,872.0,63.0,2.9,13.1,446.0,744.53,603.59
2018,12,8,10,45,881.0,64.0,2.85,13.45,465.0,753.97,608.64
2018,12,8,11,0,890.0,65.0,2.8,13.8,484.0,760.13,611.45
2018,12,8,11,15,895.0,65.5,2.65,14.0,495.5,759.27,608.93
2018,12,8,11,30,900.0,66.0,2.5,14.2,507.0,755.02,604.06
2018,12,8,11,45,901.5,67.0,2.4,14.4,511.5,745.38,595.7
2018,12,8,12,0,903.0,68.0,2.3,14.6,516.0,732.4,585.07
2018,12,8,12,15,900.5,68.0,2.2,14.65,512.5,712.15,569.57
2018,12,8,12,30,898.0,68.0,2.1,14.7,509.0,688.85,551.96
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,660.61,529.25
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,629.78,503.97
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,593.67,474.9
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,555.5,443.72
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,514.23,409.63
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,469.4,372.0
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,420.08,330.07
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,370.69,287.0
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,318.2,240.69
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,267.08,194.7
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,199.45,138.51
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,144.48,94.63
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,97.84,58.61
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,59.98,33.04
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,26.87,16.26
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,15.86,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,18.38,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,38.99,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,144.95,101.59
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,227.89,183.37
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,290.61,239.89
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,357.26,297.85
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,368.75,308.84
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,380.73,319.24
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,387.44,324.44
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,391.34,326.85
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,267.3,223.3
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,121.82,98.5
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,210.9,174.53
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,305.63,252.11
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,221.41,182.06
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,131.51,106.83
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,119.15,95.99
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,101.94,80.89
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,151.31,122.31
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,210.01,170.31
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,275.31,224.63
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,327.28,267.34
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,388.86,317.64
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,442.62,360.6
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,466.39,380.4
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,483.46,394.0
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,455.99,371.06
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,424.55,344.14
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,353.0,284.63
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,287.44,229.85
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,245.61,193.01
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,206.03,157.64
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,157.47,116.55
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,115.61,82.32
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,80.64,54.57
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,52.08,33.52
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,28.65,17.91
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,15.09,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,8.58,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,11.89,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,24.9,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,69.19,45.08
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,104.62,82.35
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,143.63,117.99
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,194.65,163.17
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,194.2,163.6
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,202.44,170.71
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,205.28,172.65
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,195.85,164.01
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,223.55,187.5
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,263.02,220.36
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,243.09,202.72
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,234.33,194.41
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,235.59,194.98
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,236.87,195.55
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,285.02,235.53
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,321.0,265.04
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,334.36,275.51
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,346.73,285.15
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,468.12,385.76
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,564.01,462.81
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,591.96,484.75
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,608.54,497.57
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,548.1,448.46
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,490.95,401.63
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,477.95,389.62
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,459.24,371.68
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,416.9,334.08
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,372.59,293.73
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,320.55,246.4
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,269.67,199.32
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,216.02,150.34
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,165.67,105.4
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,114.01,63.72
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,69.09,33.06
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,28.25,13.75
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,16.52,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,9.53,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,8.1,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,129.21,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,243.8,166.17
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,347.23,279.51
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,412.32,340.26
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,480.27,399.88
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,531.41,443.84
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,582.62,486.13
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,622.24,516.84
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,660.26,545.26
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,682.47,560.8
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,708.15,578.78
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,726.86,591.61
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,742.61,602.22
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,751.83,607.86
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,757.76,611.18
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,756.07,609.59
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,751.02,605.66
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,740.41,597.94
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,726.5,587.86
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,707.14,573.71
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,684.69,557.27
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,656.74,535.77
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,626.09,511.32
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,589.96,482.09
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,551.78,450.56
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,508.91,414.65
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,464.79,376.72
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,415.86,333.68
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,365.87,288.87
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,301.32,232.55
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,243.13,181.63
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,203.76,143.17
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,162.28,103.33
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,111.58,62.57
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,68.07,32.91
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,26.92,12.72
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,17.47,0.0
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,10.01,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,7.15,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,59.48,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,158.12,103.44
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,238.34,192.1
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,291.08,242.44
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,346.61,292.96
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,427.42,363.78
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,512.17,436.32
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,465.2,396.18
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,406.97,345.88
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,451.66,383.22
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,496.42,419.67
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,615.4,517.21
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,725.49,602.05
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,742.3,613.26
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,762.14,627.28
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,763.54,627.49
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,761.48,625.26
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,751.39,616.91
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,737.91,606.1
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,720.35,592.5
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,699.49,576.42
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,671.33,553.73
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,640.49,527.92
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,576.97,475.31
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,513.66,422.49
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,484.39,396.83
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,452.25,367.81
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,386.9,311.66
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,326.89,259.65
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,279.02,216.56
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,232.98,174.65
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,185.38,132.25
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,142.06,94.52
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,100.98,60.54
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,63.49,33.3
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,29.67,14.67
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,17.49,0.0
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,10.01,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,118.92,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,230.84,147.86
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,334.66,268.91
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,401.37,332.32
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,471.34,394.67
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,524.32,441.18
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,577.65,486.28
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,613.24,514.56
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,653.0,544.99
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,683.63,567.33
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,711.93,587.47
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,732.14,601.11
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,749.36,612.42
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,758.74,617.77
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,764.8,620.73
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,764.82,619.72
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,761.36,616.28
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,751.48,608.25
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,738.19,597.79
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,719.36,583.14
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,697.37,566.21
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,668.6,543.4
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,637.16,517.62
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,601.19,488.0
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,563.11,456.18
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,519.98,419.75
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,475.57,381.49
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,427.01,339.05
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,378.81,295.93
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,325.45,248.03
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,273.43,200.58
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,219.65,152.13
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,169.18,107.51
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,116.97,65.74
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,71.87,34.83
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,29.59,13.74
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,18.47,0.0
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,10.48,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,14.73,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,24.14,9.74
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,29.88,18.74
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,43.34,30.75
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,56.52,42.36
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,63.91,48.96
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,71.7,55.77
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,41.42,29.92
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,13.9,6.28
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,21.8,13.04
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,29.7,19.77
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,95.13,76.32
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,163.63,134.68
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,357.57,301.06
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,542.33,454.53
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,563.51,471.56
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,582.27,486.86
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,483.95,404.81
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,375.58,313.95
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,279.39,232.14
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,189.0,154.29
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,164.02,132.9
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,135.39,108.47
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,169.31,137.55
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,195.77,160.05
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,189.11,154.63
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,174.65,142.4
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,161.74,131.07
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,148.94,119.7
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,101.48,79.84
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,56.79,42.71
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,42.04,30.17
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,27.83,18.1
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,22.72,13.6
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,17.61,9.04
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,12.32,3.95
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,6.57,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,3.34,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,10.33,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,50.2,25.18
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,86.97,65.72
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,120.5,96.37
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,155.16,127.27
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,234.53,196.18
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,309.05,260.23
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,336.63,283.38
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,363.85,305.77
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,433.14,362.59
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,490.82,409.05
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,419.86,348.88
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,346.66,286.58
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,323.17,265.76
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,287.49,235.02
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,272.89,222.41
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,258.48,209.92
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,273.13,221.91
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,287.17,233.28
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,240.57,194.81
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,195.99,157.86
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,198.93,160.46
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,201.46,162.63
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,181.39,146.21
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,161.91,130.24
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,141.5,113.42
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,121.72,97.04
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,111.34,88.41
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,101.14,79.88
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,118.69,93.88
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,134.56,105.71
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,116.37,89.33
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,97.45,72.22
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,72.98,51.97
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,50.83,34.16
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,31.23,18.31
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,16.65,0.0
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,9.05,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,6.01,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,9.26,1.86
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,12.04,4.45
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,14.82,6.95
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,18.54,10.21
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,22.25,13.44
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,27.37,17.84
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,32.49,22.21
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,35.75,24.96
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,39.01,27.69
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,58.5,44.22
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,78.35,60.95
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,71.96,55.46
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,65.89,50.27
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,73.36,56.52
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,80.94,62.85
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,79.22,61.39
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,77.56,60.01
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,61.99,46.86
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,46.49,33.75
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,48.35,35.35
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,50.21,36.96
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,47.41,34.62
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,44.61,32.29
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,39.95,28.37
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,35.29,24.45
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,27.38,17.75
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,19.47,11.02
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,37.17,26.04
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,55.0,40.98
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,61.95,46.51
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,67.99,51.06
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,52.36,37.74
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,37.66,25.24
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,25.3,14.15
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,13.99,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,7.15,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,93.16,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,206.07,107.04
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,316.54,248.34
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,382.93,311.52
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,452.92,372.49
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,438.33,363.36
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,411.9,343.27
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,464.17,385.9
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,516.5,426.78
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,492.27,406.05
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,469.07,386.14
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,528.87,433.79
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,595.53,484.75
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,585.12,475.66
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,572.3,465.37
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,588.86,477.39
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,602.63,487.0
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,557.7,451.87
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,517.74,420.41
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,475.63,386.46
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,424.95,345.71
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,395.09,321.71
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,365.95,297.99
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,322.66,262.96
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,289.34,235.62
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,230.79,187.65
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,171.73,138.9
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,128.36,102.87
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,88.06,69.19
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,157.95,124.0
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,199.11,150.42
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,189.09,134.38
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,167.88,108.19
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,109.74,63.62
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,66.54,35.31
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,26.12,12.38
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,13.17,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,6.67,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
2018,12,18,7,30,35.0,9.0,2.2,11.2,10.0,23.72,0.0
2018,12,18,7,45,169.0,21.5,2.2,11.45,38.5,126.04,59.37
2018,12,18,8,0,303.0,34.0,2.2,11.7,67.0,225.35,176.43
2018,12,18,8,15,404.0,41.0,2.25,11.95,105.0,300.29,245.44
2018,12,18,8,30,505.0,48.0,2.3,12.2,143.0,381.41,315.91
2018,12,18,8,45,526.5,56.5,2.35,12.45,175.5,420.53,350.36
2018,12,18,9,0,548.0,65.0,2.4,12.7,208.0,459.26,383.21
2018,12,18,9,15,491.5,79.0,2.35,12.9,221.0,451.32,376.68
2018,12,18,9,30,435.0,93.0,2.3,13.1,234.0,433.94,362.16
2018,12,18,9,45,629.5,75.5,2.2,13.25,302.5,563.57,466.59
2018,12,18,10,0,824.0,58.0,2.1,13.4,371.0,681.64,554.62
2018,12,18,10,15,814.5,64.5,2.0,13.6,391.5,697.31,563.48
