Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,10,30,805.0,71.0,1.9,13.8,412.0,703.44,566.03
2018,12,18,10,45,751.0,85.0,1.8,13.95,414.5,681.68,548.13
2018,12,18,11,0,697.0,99.0,1.7,14.1,417.0,660.31,530.86
2018,12,18,11,15,768.0,86.0,1.65,14.2,445.5,690.57,552.41
2018,12,18,11,30,839.0,73.0,1.6,14.3,474.0,720.72,573.19
2018,12,18,11,45,841.5,73.0,1.5,14.4,479.0,712.01,565.18
2018,12,18,12,0,844.0,73.0,1.4,14.5,484.0,700.13,555.39
2018,12,18,12,15,823.5,77.5,1.35,14.55,477.0,674.39,536.21
2018,12,18,12,30,803.0,82.0,1.3,14.6,470.0,646.37,514.87
2018,12,18,12,45,819.5,76.5,1.25,14.65,465.5,629.08,501.19
2018,12,18,13,0,836.0,71.0,1.2,14.7,461.0,608.23,484.46
2018,12,18,13,15,850.5,65.5,1.2,14.7,450.0,579.68,462.17
2018,12,18,13,30,865.0,60.0,1.2,14.7,439.0,551.05,439.12
2018,12,18,13,45,763.5,75.5,1.25,14.75,397.0,484.21,386.14
2018,12,18,14,0,662.0,91.0,1.3,14.8,355.0,420.33,334.87
2018,12,18,14,15,688.0,79.0,1.3,14.75,335.5,388.37,307.25
2018,12,18,14,30,714.0,67.0,1.3,14.7,316.0,352.76,275.24
2018,12,18,14,45,693.5,62.5,1.35,14.65,284.0,305.5,233.52
2018,12,18,15,0,673.0,58.0,1.4,14.6,252.0,258.91,191.49
2018,12,18,15,15,607.0,55.5,1.4,14.6,211.5,203.62,143.47
2018,12,18,15,30,541.0,53.0,1.4,14.6,171.0,154.75,101.76
2018,12,18,15,45,540.5,44.0,1.3,14.2,141.0,114.58,66.7
2018,12,18,16,0,540.0,35.0,1.2,13.8,111.0,75.35,36.75
2018,12,18,16,15,432.0,28.5,1.2,13.6,76.0,34.9,15.8
2018,12,18,16,30,324.0,22.0,1.2,13.4,41.0,18.23,0.03
2018,12,18,16,45,174.5,12.5,1.2,13.25,21.5,11.91,0.0
2018,12,18,17,0,25.0,3.0,1.2,13.1,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.15,13.05,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,7,15,35.5,4.5,0.75,11.8,5.5,0.0,0.0
2018,12,19,7,30,71.0,9.0,0.7,11.9,11.0,39.19,0.0
2018,12,19,7,45,228.0,20.5,0.65,12.05,42.0,153.91,67.24
2018,12,19,8,0,385.0,32.0,0.6,12.2,73.0,264.82,204.4
2018,12,19,8,15,330.0,43.5,0.8,12.45,89.5,261.84,211.3
2018,12,19,8,30,275.0,55.0,1.0,12.7,106.0,251.46,206.76
2018,12,19,8,45,213.0,50.0,1.2,12.9,95.0,211.7,176.12
2018,12,19,9,0,151.0,45.0,1.4,13.1,84.0,168.08,140.28
2018,12,19,9,15,120.5,62.0,1.65,13.4,96.0,160.52,133.78
2018,12,19,9,30,90.0,79.0,1.9,13.7,108.0,151.97,125.9
2018,12,19,9,45,82.0,104.0,2.15,13.95,132.5,177.2,146.5
2018,12,19,10,0,74.0,129.0,2.4,14.2,157.0,190.76,157.16
2018,12,19,10,15,280.5,129.0,2.45,14.35,246.0,364.82,303.66
2018,12,19,10,30,487.0,129.0,2.5,14.5,335.0,533.09,438.35
2018,12,19,10,45,399.0,152.5,2.6,14.7,326.5,495.0,405.24
2018,12,19,11,0,311.0,176.0,2.7,14.9,318.0,442.23,361.89
2018,12,19,11,15,390.5,168.0,2.7,15.0,351.0,501.16,409.01
2018,12,19,11,30,470.0,160.0,2.7,15.1,384.0,545.96,444.1
2018,12,19,11,45,564.0,138.5,2.65,15.15,410.5,587.54,476.63
2018,12,19,12,0,658.0,117.0,2.6,15.2,437.0,621.01,502.55
2018,12,19,12,15,602.0,127.5,2.5,15.3,419.5,579.52,468.8
2018,12,19,12,30,546.0,138.0,2.4,15.4,402.0,533.09,431.73
2018,12,19,12,45,642.0,117.0,2.3,15.45,421.5,561.5,453.8
2018,12,19,13,0,738.0,96.0,2.2,15.5,441.0,577.58,465.44
2018,12,19,13,15,713.5,96.0,2.1,15.5,419.5,537.8,433.15
2018,12,19,13,30,689.0,96.0,2.0,15.5,398.0,497.38,400.31
2018,12,19,13,45,636.5,101.0,1.9,15.55,368.5,447.46,359.41
2018,12,19,14,0,584.0,106.0,1.8,15.6,339.0,399.51,319.62
2018,12,19,14,15,695.0,82.0,1.7,15.5,339.0,395.52,313.26
2018,12,19,14,30,806.0,58.0,1.6,15.4,339.0,380.12,295.74
2018,12,19,14,45,779.0,55.5,1.55,15.35,304.5,328.5,249.95
2018,12,19,15,0,752.0,53.0,1.5,15.3,270.0,277.94,204.38
2018,12,19,15,15,693.0,51.0,1.5,15.3,229.0,221.55,154.88
2018,12,19,15,30,634.0,49.0,1.5,15.3,188.0,170.17,110.44
2018,12,19,15,45,565.5,43.5,1.25,14.9,148.5,118.42,68.57
2018,12,19,16,0,497.0,38.0,1.0,14.5,109.0,74.47,37.34
2018,12,19,16,15,350.0,30.5,0.95,14.3,72.0,33.99,15.93
2018,12,19,16,30,203.0,23.0,0.9,14.1,35.0,19.11,1.14
2018,12,19,16,45,114.5,13.0,0.9,13.95,18.5,12.39,0.0
2018,12,19,17,0,26.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.95,13.65,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,20,7,15,26.5,5.0,2.75,9.65,5.5,0.0,0.0
2018,12,20,7,30,53.0,10.0,2.8,9.8,11.0,32.31,0.0
2018,12,20,7,45,105.5,23.5,2.85,9.9,32.5,98.37,37.66
2018,12,20,8,0,158.0,37.0,2.9,10.0,54.0,154.19,119.59
2018,12,20,8,15,180.5,51.0,2.9,10.15,78.0,176.91,144.64
2018,12,20,8,30,203.0,65.0,2.9,10.3,102.0,211.84,176.78
2018,12,20,8,45,187.0,80.5,2.9,10.45,121.0,226.19,190.2
2018,12,20,9,0,171.0,96.0,2.9,10.6,140.0,238.8,201.34
2018,12,20,9,15,144.0,112.0,2.7,10.75,153.0,231.93,195.32
2018,12,20,9,30,117.0,128.0,2.5,10.9,166.0,234.01,196.28
2018,12,20,9,45,70.5,121.0,2.35,11.1,144.5,179.73,149.64
2018,12,20,10,0,24.0,114.0,2.2,11.3,123.0,136.31,111.62
2018,12,20,10,15,33.0,139.5,2.0,11.5,153.0,172.07,141.62
2018,12,20,10,30,42.0,165.0,1.8,11.7,183.0,208.03,171.11
2018,12,20,10,45,47.5,176.0,1.55,11.95,197.0,223.48,183.23
2018,12,20,11,0,53.0,187.0,1.3,12.2,211.0,238.8,195.13
2018,12,20,11,15,51.5,188.0,1.2,12.35,212.0,236.73,192.92
2018,12,20,11,30,50.0,189.0,1.1,12.5,213.0,234.75,190.88
2018,12,20,11,45,43.0,189.0,1.0,12.6,209.5,227.66,184.62
2018,12,20,12,0,36.0,189.0,0.9,12.7,206.0,220.76,178.59
2018,12,20,12,15,48.0,194.0,0.9,12.75,217.0,232.98,188.68
2018,12,20,12,30,60.0,199.0,0.9,12.8,228.0,244.58,198.12
2018,12,20,12,45,76.5,200.0,0.9,12.85,236.0,253.88,205.78
2018,12,20,13,0,93.0,201.0,0.9,12.9,244.0,262.11,212.51
2018,12,20,13,15,83.5,192.0,0.95,12.95,230.0,242.82,196.85
2018,12,20,13,30,74.0,183.0,1.0,13.0,216.0,224.17,181.76
2018,12,20,13,45,62.5,170.5,1.05,13.0,197.0,201.46,163.3
2018,12,20,14,0,51.0,158.0,1.1,13.0,178.0,179.77,145.56
2018,12,20,14,15,47.5,145.0,1.1,12.95,162.5,162.12,131.04
2018,12,20,14,30,44.0,132.0,1.1,12.9,147.0,144.91,116.73
2018,12,20,14,45,51.5,123.0,1.15,12.85,139.0,135.86,108.9
2018,12,20,15,0,59.0,114.0,1.2,12.8,131.0,126.03,100.11
2018,12,20,15,15,48.5,98.5,1.2,12.8,111.0,104.78,82.04
2018,12,20,15,30,38.0,83.0,1.2,12.8,91.0,84.77,65.04
2018,12,20,15,45,26.0,67.0,1.15,12.6,72.0,65.4,48.72
2018,12,20,16,0,14.0,51.0,1.1,12.4,53.0,47.58,33.74
2018,12,20,16,15,19.5,35.0,1.1,12.3,37.0,31.88,19.64
2018,12,20,16,30,25.0,19.0,1.1,12.2,21.0,16.74,1.09
2018,12,20,16,45,24.5,11.0,1.1,12.15,11.5,10.48,0.0
2018,12,20,17,0,24.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.1,12.1,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,21,7,15,13.5,2.5,1.9,12.1,3.0,0.0,0.0
2018,12,21,7,30,27.0,5.0,2.1,12.2,6.0,16.33,0.0
2018,12,21,7,45,101.0,17.0,2.35,12.3,26.5,84.51,27.59
2018,12,21,8,0,175.0,29.0,2.6,12.4,47.0,149.59,114.64
2018,12,21,8,15,402.0,34.5,2.8,12.55,101.0,289.48,236.35
2018,12,21,8,30,629.0,40.0,3.0,12.7,155.0,436.96,361.25
2018,12,21,8,45,495.0,45.0,3.2,12.8,148.5,384.38,321.78
2018,12,21,9,0,361.0,50.0,3.4,12.9,142.0,317.84,268.45
2018,12,21,9,15,180.5,45.5,3.45,13.0,91.5,190.34,160.68
2018,12,21,9,30,0.0,41.0,3.5,13.1,41.0,38.07,27.1
2018,12,21,9,45,0.0,64.0,3.55,13.2,64.0,59.53,45.48
2018,12,21,10,0,0.0,87.0,3.6,13.3,87.0,82.45,64.88
2018,12,21,10,15,21.0,118.5,3.7,13.4,127.5,138.2,112.42
2018,12,21,10,30,42.0,150.0,3.8,13.5,168.0,189.79,155.75
2018,12,21,10,45,23.0,138.5,3.9,13.65,148.5,160.54,130.55
2018,12,21,11,0,4.0,127.0,4.0,13.8,129.0,125.28,100.37
2018,12,21,11,15,20.0,153.5,3.95,13.85,163.0,164.74,133.62
2018,12,21,11,30,36.0,180.0,3.9,13.9,197.0,213.97,174.42
2018,12,21,11,45,41.0,175.0,3.8,14.0,194.5,210.23,171.23
2018,12,21,12,0,46.0,170.0,3.7,14.1,192.0,206.55,168.21
2018,12,21,12,15,109.0,171.0,3.8,14.15,223.5,259.14,212.79
2018,12,21,12,30,172.0,172.0,3.9,14.2,255.0,299.17,246.44
2018,12,21,12,45,147.0,174.5,3.95,14.25,244.5,280.06,230.01
2018,12,21,13,0,122.0,177.0,4.0,14.3,234.0,261.75,214.43
2018,12,21,13,15,188.5,179.5,4.0,14.3,264.0,298.63,245.2
2018,12,21,13,30,255.0,182.0,4.0,14.3,294.0,337.23,276.44
2018,12,21,13,45,293.0,166.0,3.95,14.25,288.5,328.37,268.8
2018,12,21,14,0,331.0,150.0,3.9,14.2,283.0,316.12,257.96
2018,12,21,14,15,372.0,131.5,3.9,14.15,270.5,304.13,246.59
2018,12,21,14,30,413.0,113.0,3.9,14.1,258.0,282.26,226.26
2018,12,21,14,45,455.0,97.5,3.9,14.0,242.0,259.32,203.93
2018,12,21,15,0,497.0,82.0,3.9,13.9,226.0,233.82,178.27
2018,12,21,15,15,371.5,80.5,3.9,13.9,180.0,172.03,127.12
2018,12,21,15,30,246.0,79.0,3.9,13.9,134.0,123.16,88.54
2018,12,21,15,45,218.5,65.0,3.7,13.3,106.5,91.15,61.75
2018,12,21,16,0,191.0,51.0,3.5,12.7,79.0,62.11,38.94
2018,12,21,16,15,172.0,37.0,3.55,12.5,56.0,35.62,19.94
2018,12,21,16,30,153.0,23.0,3.6,12.3,33.0,18.18,2.43
2018,12,21,16,45,87.0,13.0,3.65,12.1,17.5,12.39,0.0
2018,12,21,17,0,21.0,3.0,3.7,11.9,2.0,0.0,0.0
2018,12,21,17,15,10.5,1.5,3.65,11.85,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,22,7,15,56.0,5.5,2.65,9.05,6.5,0.0,0.0
2018,12,22,7,30,112.0,11.0,2.7,9.3,13.0,58.32,0.0
2018,12,22,7,45,259.5,22.0,2.7,9.55,43.5,167.4,52.94
2018,12,22,8,0,407.0,33.0,2.7,9.8,74.0,275.36,214.36
2018,12,22,8,15,480.5,38.5,2.85,10.0,109.5,337.06,276.61
2018,12,22,8,30,554.0,44.0,3.0,10.2,145.0,402.52,335.85
2018,12,22,8,45,593.0,51.0,3.15,10.45,182.0,452.16,380.03
2018,12,22,9,0,632.0,58.0,3.3,10.7,219.0,502.37,423.1
2018,12,22,9,15,721.5,54.5,3.25,10.85,265.0,569.13,478.44
2018,12,22,9,30,811.0,51.0,3.2,11.0,311.0,635.87,530.49
2018,12,22,9,45,833.0,53.5,3.15,11.15,344.0,668.93,554.87
2018,12,22,10,0,855.0,56.0,3.1,11.3,377.0,699.84,577.28
2018,12,22,10,15,867.5,58.0,3.0,11.45,403.5,720.63,591.36
2018,12,22,10,30,880.0,60.0,2.9,11.6,430.0,738.5,603.11
2018,12,22,10,45,844.0,69.0,2.8,11.75,437.5,731.79,596.3
2018,12,22,11,0,808.0,78.0,2.7,11.9,445.0,715.15,582.32
2018,12,22,11,15,698.0,106.0,2.7,12.1,429.5,665.65,544.04
2018,12,22,11,30,588.0,134.0,2.7,12.3,414.0,609.14,498.63
2018,12,22,11,45,501.0,156.0,2.7,12.5,396.5,557.5,456.76
2018,12,22,12,0,414.0,178.0,2.7,12.7,379.0,510.33,417.87
2018,12,22,12,15,372.5,185.5,2.75,12.9,366.0,469.54,385.07
2018,12,22,12,30,331.0,193.0,2.8,13.1,353.0,439.87,360.54
2018,12,22,12,45,345.0,186.0,2.8,13.3,350.0,430.85,353.2
2018,12,22,13,0,359.0,179.0,2.8,13.5,347.0,420.13,344.24
2018,12,22,13,15,349.0,173.0,2.75,13.55,331.5,394.43,323.08
2018,12,22,13,30,339.0,167.0,2.7,13.6,316.0,368.45,301.52
2018,12,22,13,45,204.0,160.5,2.6,13.7,249.0,276.63,225.87
2018,12,22,14,0,69.0,154.0,2.5,13.8,182.0,184.46,149.58
2018,12,22,14,15,54.0,144.5,2.55,13.8,165.5,164.63,133.22
2018,12,22,14,30,39.0,135.0,2.6,13.8,149.0,146.13,117.79
2018,12,22,14,45,108.0,124.0,2.6,13.75,157.0,159.59,127.71
2018,12,22,15,0,177.0,113.0,2.6,13.7,165.0,162.67,127.61
2018,12,22,15,15,171.5,99.0,2.6,13.7,143.5,139.24,106.63
2018,12,22,15,30,166.0,85.0,2.6,13.7,122.0,113.85,84.08
2018,12,22,15,45,140.5,69.5,2.45,13.15,96.5,84.86,59.94
2018,12,22,16,0,115.0,54.0,2.3,12.6,71.0,58.75,39.09
2018,12,22,16,15,91.5,39.0,2.3,12.5,49.5,36.11,21.76
2018,12,22,16,30,68.0,24.0,2.3,12.4,28.0,19.86,4.0
2018,12,22,16,45,46.5,13.5,2.35,12.25,15.0,12.87,0.0
2018,12,22,17,0,25.0,3.0,2.4,12.1,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,2.4,12.05,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,23,7,15,38.0,5.0,2.4,10.0,5.5,0.0,0.0
2018,12,23,7,30,76.0,10.0,2.3,10.2,11.0,41.9,0.0
2018,12,23,7,45,144.0,23.0,2.15,10.35,34.0,114.21,28.96
2018,12,23,8,0,212.0,36.0,2.0,10.5,57.0,180.06,138.36
2018,12,23,8,15,257.0,47.5,2.0,10.75,85.5,224.35,182.91
2018,12,23,8,30,302.0,59.0,2.0,11.0,114.0,271.97,225.97
2018,12,23,8,45,398.0,64.0,1.95,11.25,154.5,344.38,288.5
2018,12,23,9,0,494.0,69.0,1.9,11.5,195.0,426.78,357.16
2018,12,23,9,15,457.0,86.0,1.95,11.8,216.0,430.43,359.97
2018,12,23,9,30,420.0,103.0,2.0,12.1,237.0,435.0,363.08
2018,12,23,9,45,340.0,124.5,2.05,12.4,240.0,410.97,342.08
2018,12,23,10,0,260.0,146.0,2.1,12.7,243.0,370.42,307.72
2018,12,23,10,15,303.0,151.0,2.2,12.9,272.0,408.86,339.17
2018,12,23,10,30,346.0,156.0,2.3,13.1,301.0,447.19,369.7
2018,12,23,10,45,528.0,126.0,2.45,13.3,359.5,560.45,461.12
2018,12,23,11,0,710.0,96.0,2.6,13.5,418.0,666.68,543.23
2018,12,23,11,15,650.5,112.5,2.5,13.6,414.0,637.93,519.22
2018,12,23,11,30,591.0,129.0,2.4,13.7,410.0,606.25,493.01
2018,12,23,11,45,602.5,125.5,2.35,13.75,415.0,602.79,490.01
2018,12,23,12,0,614.0,122.0,2.3,13.8,420.0,596.69,484.77
2018,12,23,12,15,502.0,150.5,2.3,13.9,393.5,532.03,432.69
2018,12,23,12,30,390.0,179.0,2.3,14.0,367.0,474.29,385.68
2018,12,23,12,45,490.0,153.5,2.3,14.05,385.5,499.86,407.0
2018,12,23,13,0,590.0,128.0,2.3,14.1,404.0,522.91,425.15
2018,12,23,13,15,551.5,130.5,2.3,14.15,381.5,477.79,388.66
2018,12,23,13,30,513.0,133.0,2.3,14.2,359.0,437.79,356.05
2018,12,23,13,45,366.5,148.0,2.3,14.2,305.5,355.38,288.93
2018,12,23,14,0,220.0,163.0,2.3,14.2,252.0,277.2,224.96
2018,12,23,14,15,227.0,148.0,2.3,14.15,234.0,253.4,205.05
2018,12,23,14,30,234.0,133.0,2.3,14.1,216.0,228.76,183.75
2018,12,23,14,45,139.0,109.0,2.25,14.05,157.0,155.71,123.62
2018,12,23,15,0,44.0,85.0,2.2,14.0,98.0,93.84,73.22
2018,12,23,15,15,77.5,84.5,2.2,14.0,103.5,100.64,77.44
2018,12,23,15,30,111.0,84.0,2.2,14.0,109.0,101.36,75.83
2018,12,23,15,45,98.0,68.5,1.95,13.55,87.5,77.73,55.77
2018,12,23,16,0,85.0,53.0,1.7,13.1,66.0,55.66,37.62
2018,12,23,16,15,65.5,37.0,1.65,12.9,45.0,34.67,21.08
2018,12,23,16,30,46.0,21.0,1.6,12.7,24.0,18.4,4.0
2018,12,23,16,45,36.0,12.0,1.6,12.5,13.0,11.44,0.0
2018,12,23,17,0,26.0,3.0,1.6,12.3,2.0,0.0,0.0
2018,12,23,17,15,13.0,1.5,1.55,12.25,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,11.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,11.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,11.8,1.0,0.95,0.0
2018,12,24,7,45,0.0,3.0,3.1,12.05,3.0,2.77,0.0
2018,12,24,8,0,0.0,5.0,3.2,12.3,5.0,4.62,0.0
2018,12,24,8,15,0.0,7.0,3.25,12.5,7.0,6.48,0.0
2018,12,24,8,30,0.0,9.0,3.3,12.7,9.0,8.33,1.45
2018,12,24,8,45,11.5,12.0,3.35,12.9,15.0,19.78,11.63
2018,12,24,9,0,23.0,15.0,3.4,13.1,21.0,30.7,21.43
2018,12,24,9,15,11.5,24.5,3.45,13.3,27.5,30.71,21.17
2018,12,24,9,30,0.0,34.0,3.5,13.5,34.0,31.56,21.53
2018,12,24,9,45,0.0,45.5,3.5,13.7,45.5,42.27,30.66
2018,12,24,10,0,0.0,57.0,3.5,13.9,57.0,52.99,39.73
2018,12,24,10,15,0.0,49.0,3.65,14.05,49.0,45.53,33.3
2018,12,24,10,30,0.0,41.0,3.8,14.2,41.0,38.09,26.89
2018,12,24,10,45,0.0,39.5,3.9,14.3,39.5,36.69,25.66
2018,12,24,11,0,0.0,38.0,4.0,14.4,38.0,35.3,24.43
2018,12,24,11,15,0.0,44.5,4.2,14.4,44.5,41.36,29.54
2018,12,24,11,30,0.0,51.0,4.4,14.4,51.0,47.42,34.64
2018,12,24,11,45,0.0,45.0,4.55,14.35,45.0,41.83,29.89
2018,12,24,12,0,0.0,39.0,4.7,14.3,39.0,36.24,25.16
2018,12,24,12,15,0.0,40.0,4.8,14.2,40.0,37.17,25.96
2018,12,24,12,30,0.0,41.0,4.9,14.1,41.0,38.1,26.76
2018,12,24,12,45,0.0,43.0,5.05,14.0,43.0,39.96,28.37
2018,12,24,13,0,0.0,45.0,5.2,13.9,45.0,41.82,29.98
2018,12,24,13,15,0.0,44.5,5.2,13.85,44.5,41.35,29.62
2018,12,24,13,30,0.0,44.0,5.2,13.8,44.0,40.88,29.26
2018,12,24,13,45,0.5,39.0,5.2,13.75,39.0,36.49,25.56
2018,12,24,14,0,1.0,34.0,5.2,13.7,34.0,32.05,21.82
2018,12,24,14,15,3.0,31.0,5.25,13.7,32.0,30.1,20.18
2018,12,24,14,30,5.0,28.0,5.3,13.7,30.0,27.96,18.34
2018,12,24,14,45,5.0,32.0,5.35,13.75,33.5,31.44,21.3
2018,12,24,15,0,5.0,36.0,5.4,13.8,37.0,34.92,24.24
2018,12,24,15,15,2.5,24.0,5.4,13.8,24.5,22.88,13.92
2018,12,24,15,30,0.0,12.0,5.4,13.8,12.0,11.11,3.87
2018,12,24,15,45,0.0,9.5,5.7,13.7,9.5,8.79,1.83
2018,12,24,16,0,0.0,7.0,6.0,13.6,7.0,6.48,0.0
2018,12,24,16,15,0.0,5.5,6.25,13.5,5.5,5.09,0.0
2018,12,24,16,30,0.0,4.0,6.5,13.4,4.0,3.7,0.0
2018,12,24,16,45,0.0,2.0,6.7,13.3,2.0,1.91,0.0
2018,12,24,17,0,0.0,0.0,6.9,13.2,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,12.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.9,11.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,11.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,11.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,9.15,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,9.05,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,9.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,25,7,15,58.5,5.0,5.1,9.6,6.0,0.0,0.0
2018,12,25,7,30,117.0,10.0,5.2,10.0,12.0,59.09,0.0
2018,12,25,7,45,282.0,19.5,5.25,10.35,42.5,173.24,30.07
2018,12,25,8,0,447.0,29.0,5.3,10.7,73.0,282.37,218.27
2018,12,25,8,15,534.0,34.5,5.4,10.95,112.0,354.05,291.35
2018,12,25,8,30,621.0,40.0,5.5,11.2,151.0,429.87,360.27
2018,12,25,8,45,674.0,44.0,5.55,11.45,191.0,486.99,411.6
2018,12,25,9,0,727.0,48.0,5.6,11.7,231.0,545.11,461.96
2018,12,25,9,15,758.5,51.5,5.65,11.85,268.5,588.77,499.1
2018,12,25,9,30,790.0,55.0,5.7,12.0,306.0,631.36,533.22
2018,12,25,9,45,810.0,58.0,5.7,12.2,338.5,663.69,558.13
2018,12,25,10,0,830.0,61.0,5.7,12.4,371.0,693.79,580.83
2018,12,25,10,15,847.0,62.5,5.75,12.55,398.5,717.26,598.29
2018,12,25,10,30,864.0,64.0,5.8,12.7,426.0,731.8,608.64
2018,12,25,10,45,875.5,64.5,5.85,12.85,447.0,744.1,617.28
2018,12,25,11,0,887.0,65.0,5.9,13.0,468.0,753.23,623.51
2018,12,25,11,15,894.0,66.0,5.9,13.1,482.0,756.31,625.06
2018,12,25,11,30,901.0,67.0,5.9,13.2,496.0,755.99,624.12
2018,12,25,11,45,904.5,67.5,5.95,13.35,503.0,749.04,618.27
2018,12,25,12,0,908.0,68.0,6.0,13.5,510.0,738.71,609.94
2018,12,25,12,15,907.5,68.0,6.05,13.55,508.5,721.59,596.68
2018,12,25,12,30,907.0,68.0,6.1,13.6,507.0,701.3,581.04
2018,12,25,12,45,903.5,67.5,6.1,13.7,498.5,675.36,560.16
2018,12,25,13,0,900.0,67.0,6.1,13.8,490.0,646.6,536.02
2018,12,25,13,15,892.5,66.5,6.15,13.85,474.0,612.76,507.66
2018,12,25,13,30,885.0,66.0,6.2,13.9,458.0,576.65,476.93
2018,12,25,13,45,874.0,64.5,6.25,13.95,435.0,535.51,441.51
2018,12,25,14,0,863.0,63.0,6.3,14.0,412.0,492.78,403.98
2018,12,25,14,15,845.0,61.5,6.25,13.95,383.0,446.77,362.9
2018,12,25,14,30,827.0,60.0,6.2,13.9,354.0,398.63,319.16
2018,12,25,14,45,800.5,57.5,6.15,13.9,319.0,346.23,271.1
2018,12,25,15,0,774.0,55.0,6.1,13.9,284.0,294.74,223.1
2018,12,25,15,15,734.0,51.5,6.1,13.9,245.0,240.08,172.71
2018,12,25,15,30,694.0,48.0,6.1,13.9,206.0,188.39,125.6
2018,12,25,15,45,632.5,43.5,5.6,13.3,165.5,135.92,81.26
2018,12,25,16,0,571.0,39.0,5.1,12.7,125.0,89.51,46.39
2018,12,25,16,15,466.5,32.0,5.0,12.4,87.5,43.9,19.81
2018,12,25,16,30,362.0,25.0,4.9,12.1,50.0,20.69,6.67
2018,12,25,16,45,196.5,14.5,4.75,11.8,26.5,13.82,0.0
2018,12,25,17,0,31.0,4.0,4.6,11.5,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,4.55,11.35,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.1,9.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,26,7,15,3.0,2.5,4.05,9.2,2.5,0.0,0.0
2018,12,26,7,30,6.0,5.0,4.0,9.5,5.0,7.3,0.0
2018,12,26,7,45,4.0,13.5,4.0,9.85,13.5,14.38,0.0
2018,12,26,8,0,2.0,22.0,4.0,10.2,22.0,21.43,11.43
2018,12,26,8,15,6.0,35.5,4.2,10.45,36.5,37.08,25.7
2018,12,26,8,30,10.0,49.0,4.4,10.7,51.0,53.62,40.41
2018,12,26,8,45,74.5,59.5,4.65,11.0,78.0,116.95,96.32
2018,12,26,9,0,139.0,70.0,4.9,11.3,105.0,182.04,153.53
2018,12,26,9,15,118.0,96.5,5.1,11.45,129.5,193.54,163.05
2018,12,26,9,30,97.0,123.0,5.3,11.6,154.0,213.76,179.52
2018,12,26,9,45,301.0,117.0,5.5,11.8,227.0,360.77,307.12
2018,12,26,10,0,505.0,111.0,5.7,12.0,300.0,517.49,438.67
2018,12,26,10,15,589.0,103.5,5.75,12.05,339.0,580.82,490.33
2018,12,26,10,30,673.0,96.0,5.8,12.1,378.0,638.53,536.66
2018,12,26,10,45,753.5,86.0,5.8,12.2,416.0,684.96,572.48
2018,12,26,11,0,834.0,76.0,5.8,12.3,454.0,733.36,609.51
2018,12,26,11,15,871.0,70.5,5.7,12.35,476.0,745.15,617.44
2018,12,26,11,30,908.0,65.0,5.6,12.4,498.0,759.35,627.46
2018,12,26,11,45,911.0,65.5,5.5,12.45,504.5,752.11,620.94
2018,12,26,12,0,914.0,66.0,5.4,12.5,511.0,741.46,612.02
2018,12,26,12,15,911.0,67.0,5.45,12.55,509.5,723.81,598.43
2018,12,26,12,30,908.0,68.0,5.5,12.6,508.0,703.03,582.49
2018,12,26,12,45,900.5,69.0,5.6,12.6,499.0,676.27,561.6
2018,12,26,13,0,893.0,70.0,5.7,12.6,490.0,646.86,537.44
2018,12,26,13,15,885.0,69.5,5.75,12.6,474.0,612.98,509.17
2018,12,26,13,30,877.0,69.0,5.8,12.6,458.0,576.87,478.56
2018,12,26,13,45,864.0,67.5,5.9,12.6,434.5,537.12,444.4
2018,12,26,14,0,851.0,66.0,6.0,12.6,411.0,493.36,406.2
2018,12,26,14,15,832.0,64.0,5.95,12.5,381.5,445.21,363.47
2018,12,26,14,30,813.0,62.0,5.9,12.4,352.0,396.7,319.45
2018,12,26,14,45,768.0,61.5,5.85,12.35,314.0,340.46,268.51
2018,12,26,15,0,723.0,61.0,5.8,12.3,276.0,286.89,219.31
2018,12,26,15,15,554.5,60.0,5.8,12.3,211.5,203.96,149.62
2018,12,26,15,30,386.0,59.0,5.8,12.3,147.0,137.89,96.41
2018,12,26,15,45,403.5,46.5,5.6,11.95,122.5,105.39,66.15
2018,12,26,16,0,421.0,34.0,5.4,11.6,98.0,70.76,36.85
2018,12,26,16,15,361.0,30.0,5.4,11.35,72.5,39.15,18.07
2018,12,26,16,30,301.0,26.0,5.4,11.1,47.0,21.55,7.92
2018,12,26,16,45,154.5,13.5,5.45,10.9,24.0,12.87,0.0
2018,12,26,17,0,8.0,1.0,5.5,10.7,1.0,0.0,0.0
2018,12,26,17,15,4.0,0.5,5.5,10.65,0.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.35,10.3,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,10.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,10.25,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,10.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,10.15,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.35,9.7,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.25,9.55,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,8.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,8.45,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,8.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,8.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.15,8.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,12,27,7,15,69.5,5.0,5.35,8.4,6.0,0.0,0.0
2018,12,27,7,30,139.0,10.0,5.5,8.8,12.0,68.13,0.0
2018,12,27,7,45,315.5,18.5,5.7,9.15,43.0,181.5,14.76
2018,12,27,8,0,492.0,27.0,5.9,9.5,74.0,302.71,233.79
2018,12,27,8,15,575.0,31.5,6.1,9.9,113.5,372.18,307.51
2018,12,27,8,30,658.0,36.0,6.3,10.3,153.0,445.57,375.24
2018,12,27,8,45,709.0,39.0,6.55,10.65,193.0,501.17,426.1
2018,12,27,9,0,760.0,42.0,6.8,11.0,233.0,552.29,471.69
2018,12,27,9,15,790.0,45.0,7.0,11.3,270.5,594.88,507.94
2018,12,27,9,30,820.0,48.0,7.2,11.6,308.0,636.45,541.7
2018,12,27,9,45,839.0,51.5,7.4,11.9,341.5,669.44,567.78
2018,12,27,10,0,858.0,55.0,7.6,12.2,375.0,700.13,591.61
2018,12,27,10,15,874.0,56.0,7.7,12.35,402.5,722.76,608.8
2018,12,27,10,30,890.0,57.0,7.8,12.5,430.0,742.57,623.65
2018,12,27,10,45,901.0,58.0,7.9,12.7,451.5,755.58,632.95
2018,12,27,11,0,912.0,59.0,8.0,12.9,473.0,765.32,639.72
2018,12,27,11,15,920.0,59.0,8.0,13.0,487.5,768.14,641.09
2018,12,27,11,30,928.0,59.0,8.0,13.1,502.0,767.49,639.87
2018,12,27,11,45,931.5,59.0,8.0,13.2,508.5,759.99,633.38
2018,12,27,12,0,935.0,59.0,8.0,13.3,515.0,749.01,624.3
2018,12,27,12,15,935.5,59.0,8.0,13.35,514.5,732.46,611.06
2018,12,27,12,30,936.0,59.0,8.0,13.4,514.0,712.58,595.3
2018,12,27,12,45,933.5,58.5,8.0,13.5,505.5,686.89,574.87
2018,12,27,13,0,931.0,58.0,8.0,13.6,497.0,658.22,550.42
2018,12,27,13,15,925.0,57.5,8.0,13.6,481.5,624.6,521.76
2018,12,27,13,30,919.0,57.0,8.0,13.6,466.0,588.5,490.57
2018,12,27,13,45,907.5,56.0,8.05,13.6,443.0,546.64,454.11
2018,12,27,14,0,896.0,55.0,8.1,13.6,420.0,503.11,415.47
2018,12,27,14,15,879.5,53.5,8.05,13.5,390.5,455.37,372.54
2018,12,27,14,30,863.0,52.0,8.0,13.4,361.0,406.9,328.02
2018,12,27,14,45,839.5,50.0,8.0,13.35,326.5,354.94,279.72
2018,12,27,15,0,816.0,48.0,8.0,13.3,292.0,303.48,231.07
2018,12,27,15,15,780.0,45.0,8.0,13.3,253.0,248.57,179.62
2018,12,27,15,30,744.0,42.0,8.0,13.3,214.0,195.46,130.44
2018,12,27,15,45,686.5,38.5,7.7,12.7,173.0,141.75,84.23
2018,12,27,16,0,629.0,35.0,7.4,12.1,132.0,93.52,47.23
2018,12,27,16,15,530.5,30.0,7.25,11.85,94.0,48.11,20.98
2018,12,27,16,30,432.0,25.0,7.1,11.6,56.0,22.5,9.12
2018,12,27,16,45,253.0,15.5,7.0,11.3,30.5,14.77,0.0
2018,12,27,17,0,74.0,6.0,6.9,11.0,5.0,0.0,0.0
2018,12,27,17,15,37.0,3.0,6.85,10.9,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.8,10.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.8,10.65,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,10.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,10.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,9.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,9.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,9.85,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,9.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,9.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,9.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,9.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.2,9.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.25,9.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,9.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.35,8.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.3,8.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,8.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,8.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.3,8.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.3,8.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.35,8.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,8.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,8.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,8.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,8.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,7.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,7.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,7.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,7.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.05,7.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.0,7.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.0,7.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.0,7.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.0,7.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,7.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,7.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.8,7.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.7,7.2,0.0,0.0,0.0
2018,12,28,7,15,48.0,5.0,5.7,7.5,5.5,0.0,0.0
2018,12,28,7,30,96.0,10.0,5.7,7.8,11.0,49.92,0.0
2018,12,28,7,45,212.5,20.5,5.7,8.05,37.0,140.14,3.95
2018,12,28,8,0,329.0,31.0,5.7,8.3,63.0,231.66,178.56
2018,12,28,8,15,474.0,35.5,5.8,8.55,106.0,327.31,271.51
2018,12,28,8,30,619.0,40.0,5.9,8.8,149.0,427.4,361.6
2018,12,28,8,45,696.0,40.0,6.0,9.1,191.5,494.22,421.88
2018,12,28,9,0,773.0,40.0,6.1,9.4,234.0,557.41,477.59
2018,12,28,9,15,805.0,42.5,6.05,9.65,272.0,601.11,514.18
2018,12,28,9,30,837.0,45.0,6.0,9.9,310.0,643.87,548.33
2018,12,28,9,45,858.5,46.5,5.95,10.15,343.0,676.4,573.37
2018,12,28,10,0,880.0,48.0,5.9,10.4,376.0,706.76,596.17
2018,12,28,10,15,894.0,49.0,5.8,10.65,403.5,728.41,611.53
2018,12,28,10,30,908.0,50.0,5.7,10.9,431.0,747.14,624.41
2018,12,28,10,45,918.0,50.5,5.55,11.15,452.0,759.07,631.67
2018,12,28,11,0,928.0,51.0,5.4,11.4,473.0,767.67,636.36
2018,12,28,11,15,934.0,51.5,5.4,11.55,487.0,769.81,637.02
2018,12,28,11,30,940.0,52.0,5.4,11.7,501.0,768.43,635.13
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,761.17,628.49
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,750.39,619.32
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,733.81,605.74
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,713.97,589.77
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,687.15,568.8
