Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,657.54,544.06
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,623.3,515.14
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,586.66,483.85
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,545.92,448.56
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,503.42,411.15
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,455.9,369.25
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,407.66,325.75
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,355.93,278.51
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,304.68,230.82
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,249.52,179.9
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,196.85,131.6
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,143.27,85.74
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,95.22,48.83
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,49.52,21.92
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,22.36,9.68
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,15.25,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,7,15,39.0,4.0,2.25,8.5,4.5,0.0,0.0
2018,12,29,7,30,78.0,8.0,2.3,8.7,9.0,40.37,0.0
2018,12,29,7,45,221.5,19.5,2.35,8.95,37.5,142.98,0.0
2018,12,29,8,0,365.0,31.0,2.4,9.2,66.0,249.43,189.98
2018,12,29,8,15,494.5,34.5,2.55,9.45,107.0,330.97,270.93
2018,12,29,8,30,624.0,38.0,2.7,9.7,148.0,427.67,355.95
2018,12,29,8,45,673.5,42.0,2.85,9.95,187.5,482.79,404.9
2018,12,29,9,0,723.0,46.0,3.0,10.2,227.0,538.83,452.92
2018,12,29,9,15,756.5,48.5,2.95,10.4,264.0,582.69,489.01
2018,12,29,9,30,790.0,51.0,2.9,10.6,301.0,625.63,522.06
2018,12,29,9,45,812.0,53.0,2.85,10.85,333.5,652.41,541.55
2018,12,29,10,0,834.0,55.0,2.8,11.1,366.0,683.02,563.59
2018,12,29,10,15,848.5,56.5,2.65,11.35,393.0,705.11,578.18
2018,12,29,10,30,863.0,58.0,2.5,11.6,420.0,724.44,590.43
2018,12,29,10,45,872.5,59.5,2.35,11.8,441.0,737.04,597.57
2018,12,29,11,0,882.0,61.0,2.2,12.0,462.0,746.45,602.31
2018,12,29,11,15,888.0,62.0,2.05,12.3,476.0,749.3,601.98
2018,12,29,11,30,894.0,63.0,1.9,12.6,490.0,748.78,599.28
2018,12,29,11,45,896.0,63.5,1.75,12.85,496.5,741.29,591.69
2018,12,29,12,0,898.0,64.0,1.6,13.1,503.0,730.47,581.83
2018,12,29,12,15,896.0,64.5,1.55,13.3,502.0,713.52,568.67
2018,12,29,12,30,894.0,65.0,1.5,13.5,501.0,693.46,553.42
2018,12,29,12,45,888.0,65.5,1.5,13.65,492.5,667.75,534.39
2018,12,29,13,0,882.0,66.0,1.5,13.8,484.0,639.35,512.07
2018,12,29,13,15,874.0,65.0,1.5,13.85,468.0,605.49,485.51
2018,12,29,13,30,866.0,64.0,1.5,13.9,452.0,569.45,456.75
2018,12,29,13,45,853.0,63.0,1.55,13.95,429.5,528.73,424.0
2018,12,29,14,0,840.0,62.0,1.6,14.0,407.0,486.61,389.23
2018,12,29,14,15,813.0,62.0,1.6,13.95,376.5,439.32,349.4
2018,12,29,14,30,786.0,62.0,1.6,13.9,346.0,390.6,307.45
2018,12,29,14,45,642.0,73.0,1.6,13.85,290.5,311.56,242.18
2018,12,29,15,0,498.0,84.0,1.6,13.8,235.0,244.26,186.68
2018,12,29,15,15,488.0,74.0,1.6,13.8,205.5,204.17,150.29
2018,12,29,15,30,478.0,64.0,1.6,13.8,176.0,164.47,114.11
2018,12,29,15,45,440.0,55.0,1.45,13.35,143.0,121.97,77.93
2018,12,29,16,0,402.0,46.0,1.3,12.9,110.0,83.23,47.49
2018,12,29,16,15,305.0,36.5,1.35,12.8,76.5,45.41,23.7
2018,12,29,16,30,208.0,27.0,1.4,12.7,43.0,21.26,9.36
2018,12,29,16,45,127.5,16.5,1.45,12.55,24.0,15.73,0.0
2018,12,29,17,0,47.0,6.0,1.5,12.4,5.0,0.0,0.0
2018,12,29,17,15,23.5,3.0,1.6,12.25,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,7,15,26.0,3.5,4.95,8.25,4.0,0.0,0.0
2018,12,30,7,30,52.0,7.0,5.1,8.5,8.0,28.46,0.0
2018,12,30,7,45,88.5,20.5,5.2,8.7,27.0,75.32,0.0
2018,12,30,8,0,125.0,34.0,5.3,8.9,46.0,122.13,91.29
2018,12,30,8,15,192.0,47.5,5.2,9.0,76.0,188.49,154.38
2018,12,30,8,30,259.0,61.0,5.1,9.1,106.0,248.97,209.33
2018,12,30,8,45,312.0,71.5,5.0,9.2,139.5,300.97,256.18
2018,12,30,9,0,365.0,82.0,4.9,9.3,173.0,355.54,304.18
2018,12,30,9,15,418.0,88.5,4.6,9.45,208.5,406.86,348.13
2018,12,30,9,30,471.0,95.0,4.3,9.6,244.0,459.53,391.92
2018,12,30,9,45,609.5,82.5,4.0,9.75,296.5,556.0,471.13
2018,12,30,10,0,748.0,70.0,3.7,9.9,349.0,646.01,541.37
2018,12,30,10,15,783.5,69.5,3.45,10.1,381.0,680.23,565.55
2018,12,30,10,30,819.0,69.0,3.2,10.3,413.0,712.22,587.76
2018,12,30,10,45,852.5,66.0,2.95,10.55,439.5,730.84,599.22
2018,12,30,11,0,886.0,63.0,2.7,10.8,466.0,752.68,612.92
2018,12,30,11,15,846.0,73.5,2.85,11.05,468.0,738.6,601.89
2018,12,30,11,30,806.0,84.0,3.0,11.3,470.0,715.08,584.03
2018,12,30,11,45,816.5,82.0,3.15,11.55,477.5,711.41,581.29
2018,12,30,12,0,827.0,80.0,3.3,11.8,485.0,704.45,575.99
2018,12,30,12,15,856.0,74.5,3.65,12.0,493.5,703.12,575.96
2018,12,30,12,30,885.0,69.0,4.0,12.2,502.0,693.3,569.36
2018,12,30,12,45,888.0,68.5,4.3,12.45,496.5,672.62,554.14
2018,12,30,13,0,891.0,68.0,4.6,12.7,491.0,648.82,535.3
2018,12,30,13,15,870.0,70.0,4.75,12.85,472.0,610.27,503.82
2018,12,30,13,30,849.0,72.0,4.9,13.0,453.0,572.95,472.64
2018,12,30,13,45,528.0,100.0,5.0,13.15,333.0,399.92,330.8
2018,12,30,14,0,207.0,128.0,5.1,13.3,213.0,237.11,194.96
2018,12,30,14,15,391.0,97.0,5.15,13.3,244.0,283.67,232.62
2018,12,30,14,30,575.0,66.0,5.2,13.3,275.0,310.2,250.65
2018,12,30,14,45,667.5,62.0,5.3,13.35,282.0,311.05,245.8
2018,12,30,15,0,760.0,58.0,5.4,13.4,289.0,301.58,230.51
2018,12,30,15,15,708.5,54.5,5.4,13.4,247.5,244.31,178.39
2018,12,30,15,30,657.0,51.0,5.4,13.4,206.0,191.19,130.52
2018,12,30,15,45,583.5,46.5,5.4,12.95,165.0,137.15,84.93
2018,12,30,16,0,510.0,42.0,5.4,12.5,124.0,91.27,49.81
2018,12,30,16,15,389.0,33.0,5.65,12.25,84.5,46.62,22.24
2018,12,30,16,30,268.0,24.0,5.9,12.0,45.0,19.13,8.26
2018,12,30,16,45,159.0,15.0,6.15,11.7,25.5,14.3,0.0
2018,12,30,17,0,50.0,6.0,6.4,11.4,6.0,5.72,0.0
2018,12,30,17,15,25.0,3.0,6.5,11.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,9.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,8.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.0,8.4,8.7,4.5,0.0,0.0
2018,12,31,7,30,105.0,8.0,8.4,8.8,9.0,51.55,0.0
2018,12,31,7,45,67.5,11.0,8.4,8.9,13.0,55.48,0.0
2018,12,31,8,0,30.0,14.0,8.4,9.0,17.0,31.67,19.58
2018,12,31,8,15,317.5,25.5,8.5,9.15,80.0,227.53,188.62
2018,12,31,8,30,605.0,37.0,8.6,9.3,143.0,415.05,352.85
2018,12,31,8,45,699.0,39.0,8.65,9.5,191.0,494.06,424.14
2018,12,31,9,0,793.0,41.0,8.7,9.7,239.0,571.18,492.39
2018,12,31,9,15,824.0,43.5,8.75,9.95,277.5,614.97,529.87
2018,12,31,9,30,855.0,46.0,8.8,10.2,316.0,657.76,564.88
2018,12,31,9,45,875.0,48.5,8.9,10.4,350.5,691.25,591.66
2018,12,31,10,0,895.0,51.0,9.0,10.6,385.0,722.44,616.12
2018,12,31,10,15,910.5,52.5,9.0,10.75,414.0,746.35,634.29
2018,12,31,10,30,926.0,54.0,9.0,10.9,443.0,767.3,649.94
2018,12,31,10,45,936.5,54.5,8.95,11.05,465.0,780.01,658.79
2018,12,31,11,0,947.0,55.0,8.9,11.2,487.0,789.32,664.99
2018,12,31,11,15,952.0,55.5,8.85,11.35,501.0,790.96,665.16
2018,12,31,11,30,957.0,56.0,8.8,11.5,515.0,789.03,662.63
2018,12,31,11,45,959.5,56.5,8.75,11.6,522.0,781.62,656.01
2018,12,31,12,0,962.0,57.0,8.7,11.7,529.0,770.63,646.71
2018,12,31,12,15,959.5,58.0,8.65,11.8,528.5,753.14,632.38
2018,12,31,12,30,957.0,59.0,8.6,11.9,528.0,732.32,615.51
2018,12,31,12,45,951.0,60.5,8.55,11.95,520.0,706.53,594.86
2018,12,31,13,0,945.0,62.0,8.5,12.0,512.0,677.8,570.48
2018,12,31,13,15,938.0,61.0,8.5,12.05,496.0,642.81,540.5
2018,12,31,13,30,931.0,60.0,8.5,12.1,480.0,605.36,508.0
2018,12,31,13,45,919.5,59.0,8.5,12.15,457.0,563.21,471.02
2018,12,31,14,0,908.0,58.0,8.5,12.2,434.0,519.34,431.84
2018,12,31,14,15,891.5,56.5,8.45,12.15,404.5,471.15,388.36
2018,12,31,14,30,875.0,55.0,8.4,12.1,375.0,422.17,343.23
2018,12,31,14,45,836.5,54.0,8.3,12.05,336.5,365.19,290.8
2018,12,31,15,0,798.0,53.0,8.2,12.0,298.0,310.11,239.34
2018,12,31,15,15,721.5,50.5,8.2,12.0,250.0,245.31,180.75
2018,12,31,15,30,645.0,48.0,8.2,12.0,202.0,187.18,128.9
2018,12,31,15,45,349.0,40.0,4.45,12.5,121.5,95.08,59.95
2018,12,31,16,0,53.0,32.0,0.7,13.0,41.0,35.51,22.14
2018,12,31,16,15,46.5,26.0,0.75,12.9,32.0,26.14,14.69
2018,12,31,16,30,40.0,20.0,0.8,12.8,23.0,17.84,7.69
2018,12,31,16,45,24.5,11.0,0.8,12.65,12.5,10.48,0.0
2018,12,31,17,0,9.0,2.0,0.8,12.5,2.0,1.91,0.0
2018,12,31,17,15,4.5,1.0,0.8,12.5,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
